Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,15,48.0,4.5,0.85,6.1,5.0,0.0,0.0
2018,1,1,7,30,96.0,9.0,0.8,6.6,10.0,7.68,0.0
2018,1,1,7,45,245.0,19.0,0.8,7.15,38.0,15.84,0.0
2018,1,1,8,0,394.0,29.0,0.8,7.7,66.0,24.13,14.22
2018,1,1,8,15,481.0,35.5,0.85,8.25,103.5,29.16,20.24
2018,1,1,8,30,568.0,42.0,0.9,8.8,141.0,74.92,39.43
2018,1,1,8,45,547.0,53.5,1.0,9.35,168.0,118.17,71.52
2018,1,1,9,0,526.0,65.0,1.1,9.9,195.0,161.02,109.63
2018,1,1,9,15,470.0,83.0,1.2,10.6,213.0,195.22,143.81
2018,1,1,9,30,414.0,101.0,1.3,11.3,231.0,225.61,174.34
2018,1,1,9,45,434.5,110.0,1.4,12.0,259.0,268.66,212.42
2018,1,1,10,0,455.0,119.0,1.5,12.7,287.0,313.53,251.27
2018,1,1,10,15,483.0,123.5,1.55,13.2,314.0,359.14,289.99
2018,1,1,10,30,511.0,128.0,1.6,13.7,341.0,406.74,329.46
2018,1,1,10,45,518.0,134.0,1.7,14.15,359.0,445.65,361.43
2018,1,1,11,0,525.0,140.0,1.8,14.6,377.0,484.07,392.32
2018,1,1,11,15,522.0,146.0,1.8,14.95,387.5,515.25,416.7
2018,1,1,11,30,519.0,152.0,1.8,15.3,398.0,544.8,439.32
2018,1,1,11,45,518.5,154.5,1.75,15.7,403.0,570.68,458.51
2018,1,1,12,0,518.0,157.0,1.7,16.1,408.0,594.83,476.07
2018,1,1,12,15,495.0,162.0,1.65,16.3,401.5,601.94,480.68
2018,1,1,12,30,472.0,167.0,1.6,16.5,395.0,605.98,483.05
2018,1,1,12,45,484.0,161.0,1.55,16.7,391.5,624.48,496.91
2018,1,1,13,0,496.0,155.0,1.5,16.9,388.0,641.35,509.36
2018,1,1,13,15,512.0,145.5,1.45,17.0,379.0,655.8,520.38
2018,1,1,13,30,528.0,136.0,1.4,17.1,370.0,668.23,529.43
2018,1,1,13,45,551.5,123.0,1.35,17.2,357.0,680.82,538.44
2018,1,1,14,0,575.0,110.0,1.3,17.3,344.0,700.36,552.45
2018,1,1,14,15,557.5,104.5,1.2,17.05,318.0,679.94,537.68
2018,1,1,14,30,540.0,99.0,1.1,16.8,292.0,656.99,521.33
2018,1,1,14,45,506.5,93.5,1.0,16.55,260.5,617.22,492.33
2018,1,1,15,0,473.0,88.0,0.9,16.3,229.0,569.25,456.76
2018,1,1,15,15,441.5,78.5,0.9,16.3,196.5,524.21,422.94
2018,1,1,15,30,410.0,69.0,0.9,16.3,164.0,478.57,387.36
2018,1,1,15,45,376.5,59.0,0.95,14.85,133.0,430.42,350.45
2018,1,1,16,0,343.0,49.0,1.0,13.4,102.0,382.97,311.58
2018,1,1,16,15,243.5,37.5,1.05,12.95,69.5,283.06,225.13
2018,1,1,16,30,144.0,26.0,1.1,12.5,37.0,181.38,109.52
2018,1,1,16,45,95.0,15.5,1.1,12.1,20.5,80.62,0.0
2018,1,1,17,0,46.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,1,1,17,15,23.0,2.5,1.15,11.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.5,1.1,7.0,3.5,0.0,0.0
2018,1,2,7,30,23.0,7.0,1.2,7.4,7.0,5.97,0.0
2018,1,2,7,45,21.5,19.5,1.25,7.85,20.5,15.6,0.0
2018,1,2,8,0,20.0,32.0,1.3,8.3,34.0,25.56,15.3
2018,1,2,8,15,35.0,48.0,1.6,8.8,53.5,37.65,27.62
2018,1,2,8,30,50.0,64.0,1.9,9.3,73.0,54.47,39.5
2018,1,2,8,45,82.5,79.0,2.15,9.8,98.0,76.27,56.54
2018,1,2,9,0,115.0,94.0,2.4,10.3,123.0,102.01,77.46
2018,1,2,9,15,197.5,106.0,2.45,10.8,164.5,144.68,111.56
2018,1,2,9,30,280.0,118.0,2.5,11.3,206.0,194.86,153.11
2018,1,2,9,45,287.0,130.5,2.55,11.75,229.0,227.92,182.65
2018,1,2,10,0,294.0,143.0,2.6,12.2,252.0,261.66,212.3
2018,1,2,10,15,242.0,159.5,2.65,12.6,253.5,272.42,222.76
2018,1,2,10,30,190.0,176.0,2.7,13.0,255.0,268.9,220.61
2018,1,2,10,45,110.5,164.0,2.75,13.4,210.5,223.21,183.02
2018,1,2,11,0,31.0,152.0,2.8,13.8,166.0,158.9,128.86
2018,1,2,11,15,32.0,169.5,2.75,14.15,184.5,179.92,146.18
2018,1,2,11,30,33.0,187.0,2.7,14.5,203.0,201.87,163.93
2018,1,2,11,45,71.0,200.0,2.65,14.8,234.5,247.05,201.51
2018,1,2,12,0,109.0,213.0,2.6,15.1,266.0,295.64,241.39
2018,1,2,12,15,111.5,214.0,2.55,15.15,268.0,320.31,261.0
2018,1,2,12,30,114.0,215.0,2.5,15.2,270.0,330.14,268.9
2018,1,2,12,45,73.0,195.5,2.5,15.3,230.5,260.56,212.25
2018,1,2,13,0,32.0,176.0,2.5,15.4,191.0,205.3,166.37
2018,1,2,13,15,16.0,148.0,2.45,15.35,155.5,147.5,118.69
2018,1,2,13,30,0.0,120.0,2.4,15.3,120.0,105.23,83.16
2018,1,2,13,45,0.5,113.0,2.4,15.25,113.0,99.42,78.51
2018,1,2,14,0,1.0,106.0,2.4,15.2,106.0,93.66,73.83
2018,1,2,14,15,6.0,110.5,2.25,14.95,112.5,104.36,83.23
2018,1,2,14,30,11.0,115.0,2.1,14.7,119.0,116.09,93.46
2018,1,2,14,45,5.5,87.5,1.95,14.4,89.5,82.17,64.8
2018,1,2,15,0,0.0,60.0,1.8,14.1,60.0,49.7,37.05
2018,1,2,15,15,0.0,48.0,1.8,14.1,48.0,39.7,28.48
2018,1,2,15,30,0.0,36.0,1.8,14.1,36.0,29.72,19.86
2018,1,2,15,45,0.0,29.5,1.45,12.6,29.5,24.33,15.24
2018,1,2,16,0,0.0,23.0,1.1,11.1,23.0,18.95,10.52
2018,1,2,16,15,2.0,18.5,1.1,10.55,18.5,16.8,8.39
2018,1,2,16,30,4.0,14.0,1.1,10.0,14.0,14.52,4.15
2018,1,2,16,45,12.0,8.5,1.15,9.45,8.5,15.79,0.0
2018,1,2,17,0,20.0,3.0,1.2,8.9,3.0,0.0,0.0
2018,1,2,17,15,10.0,1.5,1.2,8.95,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,1.05,6.3,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.0,6.6,1.0,0.85,0.0
2018,1,3,7,45,1.0,3.0,0.9,6.85,3.0,2.52,0.0
2018,1,3,8,0,0.0,5.0,0.8,7.1,5.0,4.1,0.0
2018,1,3,8,15,0.0,6.0,0.8,7.5,6.0,4.92,0.0
2018,1,3,8,30,0.0,7.0,0.8,7.9,7.0,5.74,0.0
2018,1,3,8,45,0.0,10.5,0.8,8.3,10.5,8.62,1.91
2018,1,3,9,0,0.0,14.0,0.8,8.7,14.0,11.51,4.48
2018,1,3,9,15,0.0,33.5,0.9,8.9,33.5,27.64,18.66
2018,1,3,9,30,0.0,53.0,1.0,9.1,53.0,43.85,32.81
2018,1,3,9,45,0.0,79.0,1.15,9.3,79.0,65.76,51.73
2018,1,3,10,0,0.0,105.0,1.3,9.5,105.0,88.35,71.03
2018,1,3,10,15,0.0,106.0,1.45,9.6,106.0,89.3,71.69
2018,1,3,10,30,0.0,107.0,1.6,9.7,107.0,90.23,72.37
2018,1,3,10,45,0.0,103.0,1.7,9.75,103.0,86.69,69.23
2018,1,3,11,0,0.0,99.0,1.8,9.8,99.0,83.12,66.11
2018,1,3,11,15,0.0,99.5,1.75,9.9,99.5,83.58,66.4
2018,1,3,11,30,0.0,100.0,1.7,10.0,100.0,84.04,66.72
2018,1,3,11,45,0.0,84.5,1.65,10.05,84.5,70.2,54.87
2018,1,3,12,0,0.0,69.0,1.6,10.1,69.0,57.23,43.76
2018,1,3,12,15,0.0,58.5,1.6,10.15,58.5,48.48,36.25
2018,1,3,12,30,0.0,48.0,1.6,10.2,48.0,39.74,28.74
2018,1,3,12,45,0.0,44.0,1.6,10.2,44.0,36.41,25.89
2018,1,3,13,0,0.0,40.0,1.6,10.2,40.0,33.08,23.04
2018,1,3,13,15,0.0,45.0,1.85,10.25,45.0,37.23,26.63
2018,1,3,13,30,0.0,50.0,2.1,10.3,50.0,41.38,30.23
2018,1,3,13,45,0.0,45.5,2.35,10.3,45.5,37.63,27.03
2018,1,3,14,0,0.0,41.0,2.6,10.3,41.0,33.89,23.82
2018,1,3,14,15,0.0,45.5,2.7,10.3,45.5,37.62,27.1
2018,1,3,14,30,0.0,50.0,2.8,10.3,50.0,41.36,30.38
2018,1,3,14,45,0.0,39.5,2.85,10.3,39.5,32.62,22.82
2018,1,3,15,0,0.0,29.0,2.9,10.3,29.0,23.91,15.24
2018,1,3,15,15,0.0,30.5,2.9,10.3,30.5,25.15,16.3
2018,1,3,15,30,0.0,32.0,2.9,10.3,32.0,26.4,17.32
2018,1,3,15,45,0.0,26.5,1.9,9.55,26.5,21.84,13.31
2018,1,3,16,0,0.0,21.0,0.9,8.8,21.0,17.29,9.26
2018,1,3,16,15,0.0,16.0,0.9,8.7,16.0,13.16,5.41
2018,1,3,16,30,0.0,11.0,0.9,8.6,11.0,9.04,0.65
2018,1,3,16,45,6.0,6.0,0.85,8.5,6.0,9.4,0.0
2018,1,3,17,0,12.0,1.0,0.8,8.4,1.0,0.85,0.0
2018,1,3,17,15,6.0,0.5,0.85,8.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,4,7,15,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,1,4,7,30,20.0,4.0,2.1,8.8,4.0,3.41,0.0
2018,1,4,7,45,14.5,13.5,2.25,9.3,14.0,11.22,0.0
2018,1,4,8,0,9.0,23.0,2.4,9.8,24.0,19.14,9.94
2018,1,4,8,15,13.5,34.5,2.4,10.1,36.5,28.31,19.26
2018,1,4,8,30,18.0,46.0,2.4,10.4,49.0,38.98,27.21
2018,1,4,8,45,64.5,63.5,2.35,10.75,79.0,61.37,44.42
2018,1,4,9,0,111.0,81.0,2.3,11.1,109.0,89.92,67.07
2018,1,4,9,15,98.5,99.0,2.25,11.65,126.5,110.83,86.08
2018,1,4,9,30,86.0,117.0,2.2,12.2,144.0,130.78,104.02
2018,1,4,9,45,106.0,133.0,2.15,12.75,170.0,159.48,128.24
2018,1,4,10,0,126.0,149.0,2.1,13.3,196.0,190.78,154.5
2018,1,4,10,15,209.5,154.5,2.3,14.2,239.5,251.45,204.37
2018,1,4,10,30,293.0,160.0,2.5,15.1,283.0,314.01,255.56
2018,1,4,10,45,220.5,173.0,2.65,16.05,268.0,304.01,247.16
2018,1,4,11,0,148.0,186.0,2.8,17.0,253.0,275.8,223.6
2018,1,4,11,15,88.5,183.0,2.95,17.55,223.5,230.82,186.49
2018,1,4,11,30,29.0,180.0,3.1,18.1,194.0,191.15,152.92
2018,1,4,11,45,47.5,189.0,3.25,18.65,212.0,217.08,174.18
2018,1,4,12,0,66.0,198.0,3.4,19.2,230.0,244.77,196.61
2018,1,4,12,15,101.0,198.5,3.4,19.35,247.5,277.46,223.74
2018,1,4,12,30,136.0,199.0,3.4,19.5,265.0,328.56,265.16
2018,1,4,12,45,303.0,174.0,3.4,19.65,318.5,465.33,376.57
2018,1,4,13,0,470.0,149.0,3.4,19.8,372.0,611.24,491.03
2018,1,4,13,15,515.5,138.5,3.35,19.75,376.0,650.33,520.98
2018,1,4,13,30,561.0,128.0,3.3,19.7,380.0,696.68,555.79
2018,1,4,13,45,499.5,127.0,3.25,19.65,343.5,638.86,512.76
2018,1,4,14,0,438.0,126.0,3.2,19.6,307.0,586.68,473.92
2018,1,4,14,15,443.5,109.0,2.85,19.3,281.5,572.88,463.91
2018,1,4,14,30,449.0,92.0,2.5,19.0,256.0,556.2,451.11
2018,1,4,14,45,402.0,90.5,2.2,18.75,227.0,511.31,416.42
2018,1,4,15,0,355.0,89.0,1.9,18.5,198.0,465.87,380.8
2018,1,4,15,15,373.5,76.5,1.9,18.5,178.0,462.23,378.06
2018,1,4,15,30,392.0,64.0,1.9,18.5,158.0,456.07,372.25
2018,1,4,15,45,297.5,55.0,1.5,17.05,118.5,358.15,293.79
2018,1,4,16,0,203.0,46.0,1.1,15.6,79.0,264.13,215.45
2018,1,4,16,15,109.5,33.0,1.1,15.1,50.0,148.18,117.47
2018,1,4,16,30,16.0,20.0,1.1,14.6,21.0,31.0,16.54
2018,1,4,16,45,14.0,11.5,1.15,14.1,12.0,19.81,0.0
2018,1,4,17,0,12.0,3.0,1.2,13.6,3.0,10.71,0.0
2018,1,4,17,15,6.0,1.5,1.2,13.3,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,2.0,0.5,1.25,12.2,0.5,0.0,0.0
2018,1,5,7,30,4.0,1.0,1.3,12.6,1.0,0.85,0.0
2018,1,5,7,45,2.0,4.0,1.35,13.0,4.0,3.37,0.0
2018,1,5,8,0,0.0,7.0,1.4,13.4,7.0,5.74,0.0
2018,1,5,8,15,14.5,19.5,1.5,13.7,22.0,16.53,8.75
2018,1,5,8,30,29.0,32.0,1.6,14.0,37.0,28.66,17.76
2018,1,5,8,45,72.0,63.5,1.7,14.35,80.5,62.09,44.08
2018,1,5,9,0,115.0,95.0,1.8,14.7,124.0,101.96,76.05
2018,1,5,9,15,58.0,87.0,1.75,14.85,101.5,87.77,67.02
2018,1,5,9,30,1.0,79.0,1.7,15.0,79.0,66.0,50.72
2018,1,5,9,45,1.0,91.0,1.65,15.15,91.0,76.39,59.47
2018,1,5,10,0,1.0,103.0,1.6,15.3,103.0,86.95,68.25
2018,1,5,10,15,0.5,112.0,1.6,15.4,112.0,94.8,74.7
2018,1,5,10,30,0.0,121.0,1.6,15.5,121.0,102.73,81.16
2018,1,5,10,45,0.0,105.0,1.6,15.65,105.0,88.43,69.07
2018,1,5,11,0,0.0,89.0,1.6,15.8,89.0,74.24,57.12
2018,1,5,11,15,0.0,73.5,1.65,15.9,73.5,60.98,45.94
2018,1,5,11,30,0.0,58.0,1.7,16.0,58.0,48.05,35.04
2018,1,5,11,45,5.0,96.5,1.75,16.1,99.0,84.56,65.74
2018,1,5,12,0,10.0,135.0,1.8,16.2,140.0,124.4,98.82
2018,1,5,12,15,7.0,126.0,1.85,16.2,129.5,114.03,90.1
2018,1,5,12,30,4.0,117.0,1.9,16.2,119.0,103.46,81.29
2018,1,5,12,45,2.5,94.5,2.0,16.2,95.5,81.45,63.0
2018,1,5,13,0,1.0,72.0,2.1,16.2,72.0,60.6,45.58
2018,1,5,13,15,4.5,85.0,2.05,16.05,87.0,74.82,57.74
2018,1,5,13,30,8.0,98.0,2.0,15.9,102.0,90.49,71.1
2018,1,5,13,45,4.0,82.5,2.0,15.75,84.5,72.48,55.93
2018,1,5,14,0,0.0,67.0,2.0,15.6,67.0,55.54,41.59
2018,1,5,14,15,10.5,81.0,1.85,15.35,85.0,77.77,61.0
2018,1,5,14,30,21.0,95.0,1.7,15.1,103.0,112.21,90.56
2018,1,5,14,45,10.5,78.5,1.5,14.9,82.5,76.74,60.3
2018,1,5,15,0,0.0,62.0,1.3,14.7,62.0,51.37,38.38
2018,1,5,15,15,0.0,50.0,1.3,14.7,50.0,41.36,29.85
2018,1,5,15,30,0.0,38.0,1.3,14.7,38.0,31.38,21.26
2018,1,5,15,45,0.0,30.5,1.2,14.0,30.5,25.16,15.88
2018,1,5,16,0,0.0,23.0,1.1,13.3,23.0,18.95,10.44
2018,1,5,16,15,0.0,16.5,1.2,13.1,16.5,13.58,5.62
2018,1,5,16,30,0.0,10.0,1.3,12.9,10.0,8.22,0.32
2018,1,5,16,45,0.0,5.5,1.45,12.65,5.5,4.69,0.0
2018,1,5,17,0,0.0,1.0,1.6,12.4,1.0,0.85,0.0
2018,1,5,17,15,0.0,0.5,1.8,12.25,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,7,15,19.0,3.5,1.2,7.4,3.5,0.0,0.0
2018,1,6,7,30,38.0,7.0,1.3,8.0,7.0,5.97,0.0
2018,1,6,7,45,82.0,20.5,1.4,8.6,26.5,16.13,0.0
2018,1,6,8,0,126.0,34.0,1.5,9.2,46.0,26.44,15.97
2018,1,6,8,15,337.0,39.0,1.55,9.6,93.0,31.61,22.24
2018,1,6,8,30,548.0,44.0,1.6,10.0,140.0,67.83,35.53
2018,1,6,8,45,622.0,46.5,1.7,10.45,181.5,117.36,67.63
2018,1,6,9,0,696.0,49.0,1.8,10.9,223.0,173.17,111.94
2018,1,6,9,15,720.0,54.0,1.85,11.3,258.5,227.82,161.17
2018,1,6,9,30,744.0,59.0,1.9,11.7,294.0,284.6,213.25
2018,1,6,9,45,758.0,64.5,1.9,12.1,326.0,340.23,264.15
2018,1,6,10,0,772.0,70.0,1.9,12.5,358.0,396.35,314.19
2018,1,6,10,15,786.5,72.5,2.0,12.9,385.0,449.86,360.96
2018,1,6,10,30,801.0,75.0,2.1,13.3,412.0,503.31,406.31
2018,1,6,10,45,839.0,71.0,2.2,13.7,439.5,562.63,455.01
2018,1,6,11,0,877.0,67.0,2.3,14.1,467.0,619.07,500.44
2018,1,6,11,15,884.5,67.5,2.3,14.35,482.0,664.92,536.36
2018,1,6,11,30,892.0,68.0,2.3,14.6,497.0,708.87,569.38
2018,1,6,11,45,897.0,68.5,2.3,14.85,505.0,748.85,597.61
2018,1,6,12,0,902.0,69.0,2.3,15.1,513.0,786.33,623.78
2018,1,6,12,15,901.5,68.5,2.25,15.2,512.5,815.49,643.76
2018,1,6,12,30,901.0,68.0,2.2,15.3,512.0,841.44,661.44
2018,1,6,12,45,896.0,68.5,2.1,15.4,504.0,861.54,674.5
2018,1,6,13,0,891.0,69.0,2.0,15.5,496.0,878.13,685.1
2018,1,6,13,15,884.0,68.5,1.9,15.45,481.0,888.09,691.48
2018,1,6,13,30,877.0,68.0,1.8,15.4,466.0,894.43,695.45
2018,1,6,13,45,866.0,66.5,1.7,15.4,444.0,892.18,693.42
2018,1,6,14,0,855.0,65.0,1.6,15.4,422.0,896.17,695.83
2018,1,6,14,15,821.5,66.0,1.6,15.2,390.0,869.56,678.68
2018,1,6,14,30,788.0,67.0,1.6,15.0,358.0,839.52,659.22
2018,1,6,14,45,713.0,70.0,1.55,14.85,315.0,770.94,611.1
2018,1,6,15,0,638.0,73.0,1.5,14.7,272.0,708.52,566.63
2018,1,6,15,15,658.0,62.5,1.5,14.7,244.5,704.24,563.83
2018,1,6,15,30,678.0,52.0,1.5,14.7,217.0,689.23,551.53
2018,1,6,15,45,632.5,46.5,1.15,13.35,178.5,629.21,504.06
2018,1,6,16,0,587.0,41.0,0.8,12.0,140.0,568.64,453.87
2018,1,6,16,15,463.5,35.5,0.85,11.6,100.0,457.63,363.43
2018,1,6,16,30,340.0,30.0,0.9,11.2,60.0,342.92,246.71
2018,1,6,16,45,198.5,18.5,0.9,10.75,33.5,191.91,0.0
2018,1,6,17,0,57.0,7.0,0.9,10.3,7.0,44.86,0.0
2018,1,6,17,15,28.5,3.5,0.9,10.15,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,5.6,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,5.7,5.0,4.27,0.0
2018,1,7,7,45,15.0,15.5,1.6,5.8,16.0,12.9,0.0
2018,1,7,8,0,8.0,26.0,1.6,5.9,27.0,21.35,12.05
2018,1,7,8,15,4.0,39.0,1.55,6.0,39.5,31.64,22.64
2018,1,7,8,30,0.0,52.0,1.5,6.1,52.0,42.28,31.19
2018,1,7,8,45,2.5,68.5,1.4,6.2,69.0,56.23,43.58
2018,1,7,9,0,5.0,85.0,1.3,6.3,86.0,70.83,56.42
2018,1,7,9,15,6.0,92.0,1.35,6.5,93.5,77.77,62.51
2018,1,7,9,30,7.0,99.0,1.4,6.7,101.0,84.72,68.55
2018,1,7,9,45,4.5,102.5,1.45,6.9,104.0,87.5,70.96
2018,1,7,10,0,2.0,106.0,1.5,7.1,107.0,89.92,72.99
2018,1,7,10,15,1.0,107.0,1.55,7.45,107.5,90.54,73.33
2018,1,7,10,30,0.0,108.0,1.6,7.8,108.0,91.02,73.55
2018,1,7,10,45,0.0,100.5,1.65,8.15,100.5,84.39,67.66
2018,1,7,11,0,0.0,93.0,1.7,8.5,93.0,77.74,61.8
2018,1,7,11,15,0.0,93.5,1.65,9.05,93.5,78.17,61.97
2018,1,7,11,30,0.0,94.0,1.6,9.6,94.0,78.61,62.16
2018,1,7,11,45,0.0,98.0,1.55,10.2,98.0,82.2,65.04
2018,1,7,12,0,0.0,102.0,1.5,10.8,102.0,85.87,67.96
2018,1,7,12,15,0.0,102.5,1.45,11.1,102.5,86.4,68.32
2018,1,7,12,30,0.0,103.0,1.4,11.4,103.0,86.98,68.73
2018,1,7,12,45,0.0,103.0,1.35,11.75,103.0,87.13,68.79
2018,1,7,13,0,0.0,103.0,1.3,12.1,103.0,87.33,68.91
2018,1,7,13,15,0.5,108.5,1.25,12.25,108.5,93.33,74.0
2018,1,7,13,30,1.0,114.0,1.2,12.4,114.0,99.68,79.39
2018,1,7,13,45,1.0,120.0,1.1,12.55,120.0,106.57,85.2
2018,1,7,14,0,1.0,126.0,1.0,12.7,126.0,114.17,91.61
2018,1,7,14,15,1.5,118.0,0.9,12.5,118.5,107.63,86.3
2018,1,7,14,30,2.0,110.0,0.8,12.3,111.0,101.18,81.08
2018,1,7,14,45,1.5,102.5,0.65,12.05,103.0,94.51,75.58
2018,1,7,15,0,1.0,95.0,0.5,11.8,95.0,88.07,70.21
2018,1,7,15,15,0.5,80.0,0.5,11.8,80.0,72.86,57.24
2018,1,7,15,30,0.0,65.0,0.5,11.8,65.0,57.57,44.07
2018,1,7,15,45,0.0,53.0,0.7,10.9,53.0,46.19,34.26
2018,1,7,16,0,0.0,41.0,0.9,10.0,41.0,34.66,24.14
2018,1,7,16,15,0.0,30.5,0.9,9.8,30.5,25.21,15.62
2018,1,7,16,30,0.0,20.0,0.9,9.6,20.0,16.5,7.01
2018,1,7,16,45,11.0,12.5,0.9,9.4,12.5,18.53,0.0
2018,1,7,17,0,22.0,5.0,0.9,9.2,5.0,19.31,0.0
2018,1,7,17,15,11.0,2.5,0.9,9.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,8.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,8.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,8.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,9.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,9.2,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.65,9.4,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.8,9.6,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,1.95,9.85,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.1,10.1,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.25,10.3,8.5,6.98,0.41
2018,1,8,9,0,0.0,10.0,2.4,10.5,10.0,8.22,1.51
2018,1,8,9,15,0.0,11.5,2.55,10.75,11.5,9.46,2.6
2018,1,8,9,30,0.0,13.0,2.7,11.0,13.0,10.7,3.68
2018,1,8,9,45,0.0,16.5,2.85,11.2,16.5,13.59,6.18
2018,1,8,10,0,0.0,20.0,3.0,11.4,20.0,16.48,8.68
2018,1,8,10,15,0.0,27.0,3.0,11.5,27.0,22.28,13.68
2018,1,8,10,30,0.0,34.0,3.0,11.6,34.0,28.08,18.66
2018,1,8,10,45,0.0,40.0,2.95,11.7,40.0,33.07,22.91
2018,1,8,11,0,0.0,46.0,2.9,11.8,46.0,38.06,27.15
2018,1,8,11,15,0.0,44.0,2.85,11.9,44.0,36.4,25.69
2018,1,8,11,30,0.0,42.0,2.8,12.0,42.0,34.75,24.23
2018,1,8,11,45,0.0,50.0,2.7,12.15,50.0,41.4,29.9
2018,1,8,12,0,0.0,58.0,2.6,12.3,58.0,48.06,35.55
2018,1,8,12,15,0.0,50.5,2.45,12.35,50.5,41.82,30.21
2018,1,8,12,30,0.0,43.0,2.3,12.4,43.0,35.58,24.89
2018,1,8,12,45,0.0,42.0,2.15,12.5,42.0,34.75,24.18
2018,1,8,13,0,0.0,41.0,2.0,12.6,41.0,33.92,23.47
2018,1,8,13,15,0.0,36.5,1.8,12.65,36.5,30.18,20.29
2018,1,8,13,30,0.0,32.0,1.6,12.7,32.0,26.44,17.11
2018,1,8,13,45,0.0,27.5,1.4,12.7,27.5,22.71,13.94
2018,1,8,14,0,0.0,23.0,1.2,12.7,23.0,18.98,10.75
2018,1,8,14,15,0.0,29.5,1.15,12.6,29.5,24.35,15.42
2018,1,8,14,30,0.0,36.0,1.1,12.5,36.0,29.73,20.1
2018,1,8,14,45,0.0,34.0,1.0,12.35,34.0,28.06,18.71
2018,1,8,15,0,0.0,32.0,0.9,12.2,32.0,26.4,17.3
2018,1,8,15,15,0.0,21.0,0.9,12.2,21.0,17.29,9.39
2018,1,8,15,30,0.0,10.0,0.9,12.2,10.0,8.22,1.49
2018,1,8,15,45,7.5,22.5,0.95,11.8,24.0,25.36,16.63
2018,1,8,16,0,15.0,35.0,1.0,11.4,38.0,44.11,32.72
2018,1,8,16,15,9.0,26.5,1.0,11.3,28.0,30.41,20.26
2018,1,8,16,30,3.0,18.0,1.0,11.2,18.0,17.11,7.71
2018,1,8,16,45,2.5,10.5,1.0,11.1,10.5,10.45,0.0
2018,1,8,17,0,2.0,3.0,1.0,11.0,3.0,3.93,0.0
2018,1,8,17,15,1.0,1.5,1.0,11.0,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,9,7,15,3.0,1.5,0.9,11.05,1.5,0.0,0.0
2018,1,9,7,30,6.0,3.0,1.0,11.4,3.0,2.56,0.0
2018,1,9,7,45,3.0,9.5,1.1,11.8,9.5,8.02,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.2,16.0,13.18,5.09
2018,1,9,8,15,0.0,23.0,1.25,12.5,23.0,18.96,10.96
2018,1,9,8,30,0.0,30.0,1.3,12.8,30.0,24.75,15.48
2018,1,9,8,45,0.0,40.0,1.35,13.1,40.0,33.06,22.76
2018,1,9,9,0,0.0,50.0,1.4,13.4,50.0,41.37,29.99
2018,1,9,9,15,0.0,62.0,1.3,13.55,62.0,51.36,38.59
2018,1,9,9,30,0.0,74.0,1.2,13.7,74.0,61.44,47.17
2018,1,9,9,45,7.0,102.5,1.1,13.85,105.0,88.29,69.72
2018,1,9,10,0,14.0,131.0,1.0,14.0,136.0,116.75,93.4
2018,1,9,10,15,33.5,152.0,0.8,14.0,166.0,151.52,122.05
2018,1,9,10,30,53.0,173.0,0.6,14.0,196.0,184.87,149.19
2018,1,9,10,45,88.0,187.0,0.45,14.0,227.0,222.58,179.68
2018,1,9,11,0,123.0,201.0,0.3,14.0,258.0,274.6,220.93
2018,1,9,11,15,114.5,206.0,0.4,14.0,260.5,282.63,227.27
2018,1,9,11,30,106.0,211.0,0.5,14.0,263.0,277.03,223.23
2018,1,9,11,45,65.5,193.5,0.65,14.05,225.5,234.01,188.81
2018,1,9,12,0,25.0,176.0,0.8,14.1,188.0,175.68,141.23
2018,1,9,12,15,12.5,133.5,0.95,14.1,139.5,125.34,100.03
2018,1,9,12,30,0.0,91.0,1.1,14.1,91.0,75.98,58.69
2018,1,9,12,45,0.0,82.5,1.25,14.1,82.5,68.52,52.53
2018,1,9,13,0,0.0,74.0,1.4,14.1,74.0,61.41,46.58
2018,1,9,13,15,0.0,81.0,1.45,14.05,81.0,67.25,51.58
2018,1,9,13,30,0.0,88.0,1.5,14.0,88.0,73.64,57.03
2018,1,9,13,45,4.5,84.0,1.55,13.95,86.0,74.24,57.82
2018,1,9,14,0,9.0,80.0,1.6,13.9,84.0,74.9,58.69
2018,1,9,14,15,4.5,59.0,1.5,13.75,61.0,53.01,40.02
2018,1,9,14,30,0.0,38.0,1.4,13.6,38.0,31.39,21.4
2018,1,9,14,45,6.5,44.0,1.3,13.5,46.0,42.3,31.15
2018,1,9,15,0,13.0,50.0,1.2,13.4,54.0,56.03,43.26
2018,1,9,15,15,6.5,37.0,1.2,13.4,39.0,36.32,26.01
2018,1,9,15,30,0.0,24.0,1.2,13.4,24.0,19.77,11.42
2018,1,9,15,45,82.0,28.0,0.95,12.85,42.5,111.63,93.05
2018,1,9,16,0,164.0,32.0,0.7,12.3,61.0,205.21,171.57
2018,1,9,16,15,82.0,20.0,0.7,12.05,34.5,116.08,93.38
2018,1,9,16,30,0.0,8.0,0.7,11.8,8.0,6.56,0.0
2018,1,9,16,45,5.0,6.0,0.7,11.55,6.0,8.67,0.0
2018,1,9,17,0,10.0,4.0,0.7,11.3,4.0,10.28,0.0
2018,1,9,17,15,5.0,2.0,0.75,11.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,10,7,15,12.0,2.5,1.85,8.05,2.5,0.0,0.0
2018,1,10,7,30,24.0,5.0,1.9,8.4,5.0,4.27,0.0
2018,1,10,7,45,33.5,19.0,1.9,8.75,21.0,15.3,0.0
2018,1,10,8,0,43.0,33.0,1.9,9.1,37.0,26.04,15.82
2018,1,10,8,15,73.0,50.0,1.95,9.35,61.0,38.67,28.51
2018,1,10,8,30,103.0,67.0,2.0,9.6,85.0,58.2,41.42
2018,1,10,8,45,128.0,82.5,2.1,9.85,111.0,82.21,59.73
2018,1,10,9,0,153.0,98.0,2.2,10.1,137.0,109.54,82.16
2018,1,10,9,15,156.5,113.5,2.25,10.25,158.5,135.16,104.9
2018,1,10,9,30,160.0,129.0,2.3,10.4,180.0,161.43,128.38
2018,1,10,9,45,137.5,141.5,2.3,10.55,189.0,176.53,142.84
2018,1,10,10,0,115.0,154.0,2.3,10.7,198.0,189.16,154.59
2018,1,10,10,15,118.0,167.0,2.35,10.8,215.0,211.61,173.93
2018,1,10,10,30,121.0,180.0,2.4,10.9,232.0,234.55,193.39
2018,1,10,10,45,126.5,190.0,2.4,11.0,246.5,256.33,211.66
2018,1,10,11,0,132.0,200.0,2.4,11.1,261.0,278.68,230.22
2018,1,10,11,15,97.5,194.0,2.4,11.15,240.0,246.78,203.78
2018,1,10,11,30,63.0,188.0,2.4,11.2,219.0,222.0,182.89
2018,1,10,11,45,37.5,170.5,2.4,11.25,189.0,188.51,154.7
2018,1,10,12,0,12.0,153.0,2.4,11.3,159.0,142.87,116.02
2018,1,10,12,15,6.5,140.0,2.35,11.35,143.5,126.7,102.36
2018,1,10,12,30,1.0,127.0,2.3,11.4,128.0,110.21,88.32
2018,1,10,12,45,0.5,115.0,2.3,11.45,115.5,98.7,78.64
2018,1,10,13,0,0.0,103.0,2.3,11.5,103.0,87.22,68.96
2018,1,10,13,15,1.5,102.5,2.2,11.6,103.0,88.34,70.02
2018,1,10,13,30,3.0,102.0,2.1,11.7,103.0,89.57,71.18
2018,1,10,13,45,22.0,106.0,2.05,11.75,115.5,120.71,98.48
2018,1,10,14,0,41.0,110.0,2.0,11.8,128.0,144.05,119.05
2018,1,10,14,15,106.5,88.5,1.9,11.85,130.0,196.28,165.71
2018,1,10,14,30,172.0,67.0,1.8,11.9,132.0,246.26,209.77
2018,1,10,14,45,162.0,58.0,1.7,11.9,115.0,245.05,208.26
2018,1,10,15,0,152.0,49.0,1.6,11.9,98.0,222.67,189.51
2018,1,10,15,15,97.5,36.0,1.6,11.9,66.0,136.91,115.86
2018,1,10,15,30,43.0,23.0,1.6,11.9,34.0,70.33,56.95
2018,1,10,15,45,119.5,26.0,1.2,11.5,49.0,155.34,131.7
2018,1,10,16,0,196.0,29.0,0.8,11.1,64.0,225.46,189.83
2018,1,10,16,15,117.0,19.5,0.8,10.9,39.0,142.37,116.67
2018,1,10,16,30,38.0,10.0,0.8,10.7,14.0,48.37,33.95
2018,1,10,16,45,19.0,5.5,0.8,10.5,7.5,24.38,0.0
2018,1,10,17,0,0.0,1.0,0.8,10.3,1.0,0.85,0.0
2018,1,10,17,15,0.0,0.5,0.8,10.25,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,7,15,10.0,3.0,0.5,10.35,3.0,0.0,0.0
2018,1,11,7,30,20.0,6.0,0.6,10.5,6.0,5.12,0.0
2018,1,11,7,45,48.5,20.5,0.7,10.7,24.0,16.11,0.0
2018,1,11,8,0,77.0,35.0,0.8,10.9,42.0,27.05,16.62
2018,1,11,8,15,112.5,48.0,0.95,11.25,64.5,36.77,26.68
2018,1,11,8,30,148.0,61.0,1.1,11.6,87.0,55.67,37.8
2018,1,11,8,45,193.5,77.5,1.25,11.95,121.0,86.08,59.71
2018,1,11,9,0,239.0,94.0,1.4,12.3,155.0,122.48,88.54
2018,1,11,9,15,184.5,105.0,1.45,12.6,156.5,136.91,104.21
2018,1,11,9,30,130.0,116.0,1.5,12.9,158.0,140.96,110.71
2018,1,11,9,45,75.5,126.5,1.6,13.2,151.5,136.27,108.87
2018,1,11,10,0,21.0,137.0,1.7,13.5,145.0,124.74,100.2
2018,1,11,10,15,13.5,131.5,1.6,13.9,137.0,117.86,94.36
2018,1,11,10,30,6.0,126.0,1.5,14.3,129.0,110.01,87.57
2018,1,11,10,45,14.0,145.0,1.45,14.7,151.5,132.28,105.95
2018,1,11,11,0,22.0,164.0,1.4,15.1,174.0,155.86,125.21
2018,1,11,11,15,97.5,190.0,1.3,15.4,237.5,242.29,196.5
2018,1,11,11,30,173.0,216.0,1.2,15.7,301.0,341.11,275.37
2018,1,11,11,45,197.5,218.0,1.05,16.0,316.5,371.1,298.08
2018,1,11,12,0,222.0,220.0,0.9,16.3,332.0,402.42,321.8
2018,1,11,12,15,169.5,222.0,0.95,16.45,307.5,373.13,298.22
2018,1,11,12,30,117.0,224.0,1.0,16.6,283.0,340.28,271.91
2018,1,11,12,45,117.5,219.0,1.05,16.75,277.5,341.32,273.26
2018,1,11,13,0,118.0,214.0,1.1,16.9,272.0,341.97,274.09
2018,1,11,13,15,245.5,195.0,1.2,16.85,311.0,457.33,367.16
2018,1,11,13,30,373.0,176.0,1.3,16.8,350.0,556.64,445.39
2018,1,11,13,45,447.0,153.0,1.4,16.75,352.0,624.24,497.5
2018,1,11,14,0,521.0,130.0,1.5,16.7,354.0,669.8,532.98
2018,1,11,14,15,559.5,114.0,1.45,16.5,340.5,697.48,553.47
2018,1,11,14,30,598.0,98.0,1.4,16.3,327.0,714.68,566.38
2018,1,11,14,45,669.5,79.0,1.35,16.1,314.0,753.98,595.15
2018,1,11,15,0,741.0,60.0,1.3,15.9,301.0,781.7,614.84
2018,1,11,15,15,673.0,60.0,1.3,15.9,258.5,711.55,564.16
2018,1,11,15,30,605.0,60.0,1.3,15.9,216.0,648.55,518.06
2018,1,11,15,45,513.5,56.5,1.0,14.85,173.0,554.12,445.79
2018,1,11,16,0,422.0,53.0,0.7,13.8,130.0,461.36,372.3
2018,1,11,16,15,315.0,45.0,0.75,13.25,94.0,351.56,283.88
