Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,208.0,37.0,0.8,12.7,58.0,254.8,196.07
2018,1,11,16,45,125.5,22.5,0.85,12.2,33.5,152.87,32.21
2018,1,11,17,0,43.0,8.0,0.9,11.7,9.0,36.51,0.0
2018,1,11,17,15,21.5,4.0,0.95,11.3,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,7,15,59.0,5.0,0.95,7.15,6.0,0.0,0.0
2018,1,12,7,30,118.0,10.0,1.0,7.6,12.0,8.54,0.0
2018,1,12,7,45,256.5,18.5,1.05,8.1,38.5,15.34,0.0
2018,1,12,8,0,395.0,27.0,1.1,8.6,65.0,22.29,12.92
2018,1,12,8,15,506.5,33.5,1.2,8.9,108.0,29.92,20.91
2018,1,12,8,30,618.0,40.0,1.3,9.2,151.0,64.22,32.8
2018,1,12,8,45,458.0,40.5,1.45,9.55,134.0,86.21,48.93
2018,1,12,9,0,298.0,41.0,1.6,9.9,117.0,90.33,59.31
2018,1,12,9,15,149.0,60.0,1.8,10.6,98.0,88.86,65.57
2018,1,12,9,30,0.0,79.0,2.0,11.3,79.0,65.62,51.17
2018,1,12,9,45,1.5,100.0,2.2,12.0,100.5,84.12,66.79
2018,1,12,10,0,3.0,121.0,2.4,12.7,122.0,103.26,82.73
2018,1,12,10,15,11.5,141.0,2.45,13.15,146.0,125.4,101.08
2018,1,12,10,30,20.0,161.0,2.5,13.6,170.0,148.96,120.52
2018,1,12,10,45,11.5,152.0,2.55,14.05,157.0,137.24,110.4
2018,1,12,11,0,3.0,143.0,2.6,14.5,144.0,124.57,99.48
2018,1,12,11,15,3.0,151.0,2.65,14.7,152.0,132.42,105.85
2018,1,12,11,30,3.0,159.0,2.7,14.9,160.0,140.47,112.34
2018,1,12,11,45,5.0,165.0,2.75,15.15,167.5,148.27,118.66
2018,1,12,12,0,7.0,171.0,2.8,15.4,175.0,156.42,125.28
2018,1,12,12,15,16.0,181.0,2.8,15.45,189.5,174.61,140.47
2018,1,12,12,30,25.0,191.0,2.8,15.5,204.0,193.84,156.48
2018,1,12,12,45,253.0,170.0,2.85,15.6,295.5,416.42,342.14
2018,1,12,13,0,481.0,149.0,2.9,15.7,387.0,620.98,504.41
2018,1,12,13,15,508.5,147.5,2.95,15.65,392.5,655.74,530.69
2018,1,12,13,30,536.0,146.0,3.0,15.6,398.0,689.26,556.78
2018,1,12,13,45,492.0,147.0,3.0,15.6,370.0,658.54,533.77
2018,1,12,14,0,448.0,148.0,3.0,15.6,342.0,625.08,508.56
2018,1,12,14,15,485.0,131.0,2.9,15.4,329.0,642.03,523.29
2018,1,12,14,30,522.0,114.0,2.8,15.2,316.0,656.05,534.57
2018,1,12,14,45,497.0,106.5,2.75,15.0,285.0,622.78,509.89
2018,1,12,15,0,472.0,99.0,2.7,14.8,254.0,587.85,483.78
2018,1,12,15,15,578.0,76.5,2.7,14.8,243.5,656.54,536.88
2018,1,12,15,30,684.0,54.0,2.7,14.8,233.0,703.21,570.96
2018,1,12,15,45,630.5,50.5,1.95,13.35,193.5,638.51,518.44
2018,1,12,16,0,577.0,47.0,1.2,11.9,154.0,582.94,470.67
2018,1,12,16,15,417.5,41.0,1.2,11.25,108.0,432.13,350.57
2018,1,12,16,30,258.0,35.0,1.2,10.6,62.0,288.7,226.7
2018,1,12,16,45,167.5,22.5,1.15,9.95,37.0,184.66,62.06
2018,1,12,17,0,77.0,10.0,1.1,9.3,12.0,61.82,0.0
2018,1,12,17,15,38.5,5.0,1.1,9.1,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,15,5.5,2.5,2.55,5.45,2.5,0.0,0.0
2018,1,13,7,30,11.0,5.0,2.6,5.6,5.0,4.27,0.0
2018,1,13,7,45,6.5,16.5,2.65,5.8,16.5,13.69,0.0
2018,1,13,8,0,2.0,28.0,2.7,6.0,28.0,22.87,13.6
2018,1,13,8,15,2.5,29.5,2.75,6.35,30.0,24.38,16.17
2018,1,13,8,30,3.0,31.0,2.8,6.7,32.0,25.72,16.69
2018,1,13,8,45,3.5,34.0,2.85,7.05,35.0,28.44,19.17
2018,1,13,9,0,4.0,37.0,2.9,7.4,38.0,31.22,21.66
2018,1,13,9,15,55.5,78.0,2.9,7.75,96.0,78.64,61.11
2018,1,13,9,30,107.0,119.0,2.9,8.1,154.0,136.44,109.82
2018,1,13,9,45,84.5,122.5,2.9,8.4,152.0,140.09,114.14
2018,1,13,10,0,62.0,126.0,2.9,8.7,150.0,135.25,110.77
2018,1,13,10,15,69.0,147.0,2.9,9.1,175.5,162.28,133.88
2018,1,13,10,30,76.0,168.0,2.9,9.5,201.0,190.75,157.9
2018,1,13,10,45,67.0,178.0,2.9,9.85,208.0,200.68,166.06
2018,1,13,11,0,58.0,188.0,2.9,10.2,215.0,209.89,173.47
2018,1,13,11,15,42.0,183.5,2.95,10.75,203.5,198.8,163.67
2018,1,13,11,30,26.0,179.0,3.0,11.3,192.0,186.11,152.47
2018,1,13,11,45,34.5,184.5,3.05,11.85,202.0,200.55,164.39
2018,1,13,12,0,43.0,190.0,3.1,12.4,212.0,215.82,176.9
2018,1,13,12,15,46.5,190.5,3.1,12.6,214.0,222.29,182.25
2018,1,13,12,30,50.0,191.0,3.1,12.8,216.0,229.0,187.83
2018,1,13,12,45,114.0,203.5,3.15,13.0,260.0,319.0,263.1
2018,1,13,13,0,178.0,216.0,3.2,13.2,304.0,396.4,326.8
2018,1,13,13,15,228.0,204.0,3.15,13.25,313.5,433.36,357.77
2018,1,13,13,30,278.0,192.0,3.1,13.3,323.0,490.32,404.1
2018,1,13,13,45,216.5,185.5,3.1,13.35,285.0,412.69,341.69
2018,1,13,14,0,155.0,179.0,3.1,13.4,247.0,352.9,292.72
2018,1,13,14,15,116.5,167.5,3.0,13.25,216.5,306.77,254.89
2018,1,13,14,30,78.0,156.0,2.9,13.1,186.0,241.56,200.83
2018,1,13,14,45,81.5,134.0,2.85,12.9,163.0,219.13,183.17
2018,1,13,15,0,85.0,112.0,2.8,12.7,140.0,213.46,179.0
2018,1,13,15,15,145.5,102.0,2.8,12.7,143.0,257.2,217.67
2018,1,13,15,30,206.0,92.0,2.8,12.7,146.0,316.81,268.05
2018,1,13,15,45,137.5,79.0,2.2,11.55,112.5,222.52,187.78
2018,1,13,16,0,69.0,66.0,1.6,10.4,79.0,149.21,123.69
2018,1,13,16,15,66.0,50.5,1.5,9.7,60.5,127.2,103.91
2018,1,13,16,30,63.0,35.0,1.4,9.0,42.0,104.25,81.17
2018,1,13,16,45,53.0,22.5,1.35,8.3,26.5,87.28,35.05
2018,1,13,17,0,43.0,10.0,1.3,7.6,11.0,38.36,0.0
2018,1,13,17,15,21.5,5.0,1.3,7.5,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,1,14,7,30,4.0,2.0,2.1,6.5,2.0,1.71,0.0
2018,1,14,7,45,2.0,3.5,2.1,6.65,3.5,2.94,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.8,5.0,4.1,0.0
2018,1,14,8,15,0.0,7.0,2.15,7.0,7.0,5.74,0.0
2018,1,14,8,30,0.0,9.0,2.2,7.2,9.0,7.39,0.79
2018,1,14,8,45,0.0,13.0,2.2,7.35,13.0,10.68,3.74
2018,1,14,9,0,0.0,17.0,2.2,7.5,17.0,13.99,6.69
2018,1,14,9,15,0.0,28.0,2.2,7.75,28.0,23.08,14.71
2018,1,14,9,30,0.0,39.0,2.2,8.0,39.0,32.21,22.71
2018,1,14,9,45,1.0,66.0,2.2,8.25,66.5,55.04,42.58
2018,1,14,10,0,2.0,93.0,2.2,8.5,94.0,78.44,62.73
2018,1,14,10,15,89.5,124.0,2.15,8.9,163.0,156.45,129.03
2018,1,14,10,30,177.0,155.0,2.1,9.3,232.0,237.29,197.05
2018,1,14,10,45,157.0,174.0,2.05,9.75,245.0,256.0,212.35
2018,1,14,11,0,137.0,193.0,2.0,10.2,258.0,273.14,226.06
2018,1,14,11,15,80.5,188.5,1.9,10.6,227.0,228.86,188.67
2018,1,14,11,30,24.0,184.0,1.8,11.0,196.0,178.95,146.11
2018,1,14,11,45,16.5,176.5,1.7,11.4,185.0,167.65,136.43
2018,1,14,12,0,9.0,169.0,1.6,11.8,174.0,155.7,126.09
2018,1,14,12,15,11.5,176.5,1.5,12.05,182.5,166.12,134.65
2018,1,14,12,30,14.0,184.0,1.4,12.3,191.0,177.03,143.55
2018,1,14,12,45,24.0,190.0,1.3,12.55,202.0,193.37,157.16
2018,1,14,13,0,34.0,196.0,1.2,12.8,213.0,227.37,184.99
2018,1,14,13,15,76.0,200.5,1.15,12.85,237.0,274.07,224.12
2018,1,14,13,30,118.0,205.0,1.1,12.9,261.0,341.43,278.85
2018,1,14,13,45,177.5,190.5,1.05,12.95,270.5,383.03,313.4
2018,1,14,14,0,237.0,176.0,1.0,13.0,280.0,444.56,362.78
2018,1,14,14,15,282.0,162.0,1.05,12.85,278.0,472.67,386.41
2018,1,14,14,30,327.0,148.0,1.1,12.7,276.0,499.3,409.11
2018,1,14,14,45,270.5,140.0,1.15,12.55,240.0,438.94,361.94
2018,1,14,15,0,214.0,132.0,1.2,12.4,204.0,378.69,314.28
2018,1,14,15,15,201.5,117.5,1.2,12.4,179.0,349.04,290.99
2018,1,14,15,30,189.0,103.0,1.2,12.4,154.0,318.91,266.46
2018,1,14,15,45,161.5,87.0,1.15,11.35,125.5,273.21,228.91
2018,1,14,16,0,134.0,71.0,1.1,10.3,97.0,227.97,190.57
2018,1,14,16,15,104.5,55.5,1.15,9.85,72.5,167.14,137.95
2018,1,14,16,30,75.0,40.0,1.2,9.4,48.0,123.85,97.58
2018,1,14,16,45,50.5,24.0,1.25,8.9,28.5,77.26,36.26
2018,1,14,17,0,26.0,8.0,1.3,8.4,9.0,24.91,0.0
2018,1,14,17,15,13.0,4.0,1.35,8.4,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.85,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,7.0,4.0,3.41,0.0
2018,1,15,7,45,0.0,13.0,1.4,7.15,13.0,10.71,0.0
2018,1,15,8,0,0.0,22.0,1.2,7.3,22.0,18.16,9.72
2018,1,15,8,15,0.0,32.0,1.05,7.7,32.0,26.45,18.0
2018,1,15,8,30,0.0,42.0,0.9,8.1,42.0,34.71,24.51
2018,1,15,8,45,1.5,56.0,0.7,8.45,56.5,46.25,34.7
2018,1,15,9,0,3.0,70.0,0.5,8.8,71.0,58.19,45.11
2018,1,15,9,15,64.5,100.0,0.5,9.3,121.0,98.9,77.69
2018,1,15,9,30,126.0,130.0,0.5,9.8,171.0,150.97,120.14
2018,1,15,9,45,146.5,138.5,0.45,10.3,191.5,175.41,140.64
2018,1,15,10,0,167.0,147.0,0.4,10.8,212.0,202.03,162.98
2018,1,15,10,15,92.5,139.5,0.45,11.3,176.0,172.3,139.61
2018,1,15,10,30,18.0,132.0,0.5,11.8,140.0,121.24,97.39
2018,1,15,10,45,39.0,152.0,0.5,12.25,170.0,159.0,128.89
2018,1,15,11,0,60.0,172.0,0.5,12.7,200.0,194.41,157.73
2018,1,15,11,15,95.5,186.5,0.5,13.0,233.0,236.32,191.86
2018,1,15,11,30,131.0,201.0,0.5,13.3,266.0,294.4,238.2
2018,1,15,11,45,178.0,205.5,0.5,13.55,295.5,341.7,275.69
2018,1,15,12,0,225.0,210.0,0.5,13.8,325.0,392.22,315.2
2018,1,15,12,15,207.5,220.5,0.45,13.9,327.0,400.58,320.41
2018,1,15,12,30,190.0,231.0,0.4,14.0,329.0,407.83,325.07
2018,1,15,12,45,150.0,224.0,0.4,14.05,300.5,373.76,298.37
2018,1,15,13,0,110.0,217.0,0.4,14.1,272.0,337.14,269.7
2018,1,15,13,15,88.0,205.5,0.4,14.1,249.0,290.63,233.73
2018,1,15,13,30,66.0,194.0,0.4,14.1,226.0,260.92,210.33
2018,1,15,13,45,47.0,182.0,0.4,14.1,204.0,232.52,187.64
2018,1,15,14,0,28.0,170.0,0.4,14.1,182.0,203.62,164.22
2018,1,15,14,15,26.0,158.0,0.4,13.9,168.5,190.26,153.94
2018,1,15,14,30,24.0,146.0,0.4,13.7,155.0,160.86,130.38
2018,1,15,14,45,55.5,129.5,0.4,13.5,148.5,188.16,154.58
2018,1,15,15,0,87.0,113.0,0.4,13.3,142.0,216.01,178.68
2018,1,15,15,15,96.0,108.0,0.4,13.3,136.5,221.03,182.95
2018,1,15,15,30,105.0,103.0,0.4,13.3,131.0,226.67,187.57
2018,1,15,15,45,68.5,84.5,0.55,12.55,101.5,171.43,141.39
2018,1,15,16,0,32.0,66.0,0.7,11.8,72.0,102.11,82.34
2018,1,15,16,15,19.5,47.0,0.7,11.4,50.5,67.94,52.54
2018,1,15,16,30,7.0,28.0,0.7,11.0,29.0,28.56,18.13
2018,1,15,16,45,8.0,17.0,0.75,10.6,17.5,21.04,6.95
2018,1,15,17,0,9.0,6.0,0.8,10.2,6.0,11.39,0.0
2018,1,15,17,15,4.5,3.0,0.85,9.95,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,16,7,15,4.5,2.0,0.6,9.85,2.0,0.0,0.0
2018,1,16,7,30,9.0,4.0,0.7,10.0,4.0,3.41,0.0
2018,1,16,7,45,4.5,10.5,0.8,10.15,10.5,8.87,0.0
2018,1,16,8,0,0.0,17.0,0.9,10.3,17.0,14.0,6.13
2018,1,16,8,15,0.0,24.0,1.0,10.5,24.0,19.79,11.9
2018,1,16,8,30,0.0,31.0,1.1,10.7,31.0,25.58,16.41
2018,1,16,8,45,1.0,46.0,1.2,10.9,46.5,38.16,27.39
2018,1,16,9,0,2.0,61.0,1.3,11.1,62.0,50.75,38.31
2018,1,16,9,15,18.0,81.5,1.2,11.5,87.5,72.83,56.67
2018,1,16,9,30,34.0,102.0,1.1,11.9,113.0,96.7,76.55
2018,1,16,9,45,19.0,111.0,1.0,12.3,117.5,99.4,79.2
2018,1,16,10,0,4.0,120.0,0.9,12.7,122.0,102.55,81.92
2018,1,16,10,15,39.5,145.5,0.95,12.95,163.0,146.89,118.71
2018,1,16,10,30,75.0,171.0,1.0,13.2,204.0,192.46,156.22
2018,1,16,10,45,52.5,172.5,1.05,13.45,196.0,186.41,150.98
2018,1,16,11,0,30.0,174.0,1.1,13.7,188.0,178.0,143.73
2018,1,16,11,15,15.0,137.0,1.2,13.95,144.0,126.92,101.43
2018,1,16,11,30,0.0,100.0,1.3,14.2,100.0,83.79,65.2
2018,1,16,11,45,3.5,103.0,1.45,14.4,105.0,89.07,69.71
2018,1,16,12,0,7.0,106.0,1.6,14.6,110.0,94.65,74.42
2018,1,16,12,15,3.5,79.5,1.65,14.65,81.5,68.83,52.7
2018,1,16,12,30,0.0,53.0,1.7,14.7,53.0,43.91,31.62
2018,1,16,12,45,0.0,69.0,1.8,14.75,69.0,57.24,42.88
2018,1,16,13,0,0.0,85.0,1.9,14.8,85.0,70.61,54.12
2018,1,16,13,15,9.5,119.5,1.9,14.7,124.0,111.43,88.72
2018,1,16,13,30,19.0,154.0,1.9,14.6,163.0,155.81,125.92
2018,1,16,13,45,40.0,141.5,1.9,14.5,159.5,176.48,144.01
2018,1,16,14,0,61.0,129.0,1.9,14.4,156.0,183.64,151.09
2018,1,16,14,15,32.5,90.0,1.9,14.2,104.5,114.67,93.03
2018,1,16,14,30,4.0,51.0,1.9,14.0,53.0,45.92,33.88
2018,1,16,14,45,3.5,56.0,1.9,13.85,57.5,49.59,37.12
2018,1,16,15,0,3.0,61.0,1.9,13.7,62.0,53.27,40.31
2018,1,16,15,15,3.0,69.0,1.9,13.7,70.0,61.15,47.06
2018,1,16,15,30,3.0,77.0,1.9,13.7,78.0,72.12,56.36
2018,1,16,15,45,1.5,69.0,1.55,13.0,69.5,64.61,49.87
2018,1,16,16,0,0.0,61.0,1.2,12.3,61.0,57.78,43.81
2018,1,16,16,15,1.0,47.0,1.2,11.9,47.0,45.05,32.6
2018,1,16,16,30,2.0,33.0,1.2,11.5,33.0,31.72,20.61
2018,1,16,16,45,7.0,20.5,1.2,11.15,20.5,26.18,11.19
2018,1,16,17,0,12.0,8.0,1.2,10.8,8.0,15.21,0.0
2018,1,16,17,15,6.0,4.0,1.2,10.6,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.9,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,8.3,4.0,3.41,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.65,7.5,6.49,0.0
2018,1,17,8,0,0.0,11.0,0.7,9.0,11.0,9.04,2.03
2018,1,17,8,15,0.0,15.0,0.75,9.35,15.0,12.33,5.36
2018,1,17,8,30,0.0,19.0,0.8,9.7,19.0,15.63,7.91
2018,1,17,8,45,0.0,25.5,0.85,10.05,25.5,21.01,12.68
2018,1,17,9,0,0.0,32.0,0.9,10.4,32.0,26.4,17.42
2018,1,17,9,15,0.0,36.5,0.95,11.0,36.5,30.13,20.64
2018,1,17,9,30,0.0,41.0,1.0,11.6,41.0,33.87,23.82
2018,1,17,9,45,0.5,66.5,1.05,12.25,66.5,55.29,42.13
2018,1,17,10,0,1.0,92.0,1.1,12.9,92.0,77.12,60.51
2018,1,17,10,15,2.5,118.5,1.2,13.4,119.5,100.94,80.34
2018,1,17,10,30,4.0,145.0,1.3,13.9,147.0,125.66,100.66
2018,1,17,10,45,2.5,141.0,1.45,14.45,142.0,121.68,96.98
2018,1,17,11,0,1.0,137.0,1.6,15.0,137.0,117.47,93.18
2018,1,17,11,15,0.5,123.0,1.7,15.4,123.0,104.64,82.33
2018,1,17,11,30,0.0,109.0,1.8,15.8,109.0,91.8,71.49
2018,1,17,11,45,0.0,119.0,1.95,16.15,119.0,100.92,78.93
2018,1,17,12,0,0.0,129.0,2.1,16.5,129.0,110.28,86.52
2018,1,17,12,15,0.0,123.5,2.05,16.75,123.5,105.38,82.36
2018,1,17,12,30,0.0,118.0,2.0,17.0,118.0,100.48,78.25
2018,1,17,12,45,1.5,133.0,2.0,17.2,134.0,116.24,91.25
2018,1,17,13,0,3.0,148.0,2.0,17.4,150.0,132.83,104.86
2018,1,17,13,15,12.0,152.0,1.9,17.4,158.0,145.86,115.94
2018,1,17,13,30,21.0,156.0,1.8,17.4,166.0,159.55,127.57
2018,1,17,13,45,91.5,169.5,1.7,17.45,211.0,275.89,223.99
2018,1,17,14,0,162.0,183.0,1.6,17.5,256.0,363.4,294.8
2018,1,17,14,15,134.0,171.0,1.4,17.35,229.0,326.29,264.64
2018,1,17,14,30,106.0,159.0,1.2,17.2,202.0,288.58,234.37
2018,1,17,14,45,114.0,141.5,1.0,17.05,184.0,276.21,225.32
2018,1,17,15,0,122.0,124.0,0.8,16.9,166.0,262.93,215.24
2018,1,17,15,15,177.0,115.0,0.8,16.9,168.0,322.44,264.21
2018,1,17,15,30,232.0,106.0,0.8,16.9,170.0,360.57,295.03
2018,1,17,15,45,215.5,90.5,0.7,16.1,142.5,324.14,265.6
2018,1,17,16,0,199.0,75.0,0.6,15.3,115.0,287.54,235.52
2018,1,17,16,15,165.5,59.0,0.65,14.9,87.0,236.35,192.22
2018,1,17,16,30,132.0,43.0,0.7,14.5,59.0,186.3,147.59
2018,1,17,16,45,92.0,28.5,0.75,14.05,37.5,131.49,83.0
2018,1,17,17,0,52.0,14.0,0.8,13.6,16.0,48.38,0.0
2018,1,17,17,15,26.0,7.0,0.7,13.4,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,7,15,9.0,2.5,1.25,9.25,2.5,0.0,0.0
2018,1,18,7,30,18.0,5.0,1.5,9.8,5.0,4.27,0.0
2018,1,18,7,45,9.0,9.5,1.75,10.35,9.5,8.03,0.0
2018,1,18,8,0,0.0,14.0,2.0,10.9,14.0,11.51,4.07
2018,1,18,8,15,0.0,19.5,2.1,11.15,19.5,16.05,8.56
2018,1,18,8,30,0.0,25.0,2.2,11.4,25.0,20.6,12.07
2018,1,18,8,45,0.0,32.0,2.3,11.65,32.0,26.4,17.2
2018,1,18,9,0,0.0,39.0,2.4,11.9,39.0,32.21,22.28
2018,1,18,9,15,0.0,46.0,2.35,12.1,46.0,38.03,27.32
2018,1,18,9,30,0.0,53.0,2.3,12.3,53.0,43.85,32.31
2018,1,18,9,45,3.0,81.0,2.3,12.5,82.0,68.33,53.17
2018,1,18,10,0,6.0,109.0,2.3,12.7,111.0,93.71,74.58
2018,1,18,10,15,6.5,118.5,2.35,12.9,121.0,102.71,82.02
2018,1,18,10,30,7.0,128.0,2.4,13.1,131.0,111.88,89.58
2018,1,18,10,45,25.0,114.5,2.5,13.3,126.5,115.17,92.44
2018,1,18,11,0,43.0,101.0,2.6,13.5,122.0,115.2,92.78
2018,1,18,11,15,45.5,106.5,2.7,13.6,129.0,124.36,100.57
2018,1,18,11,30,48.0,112.0,2.8,13.7,136.0,133.73,108.5
2018,1,18,11,45,26.5,136.0,2.9,13.75,149.5,143.86,116.27
2018,1,18,12,0,5.0,160.0,3.0,13.8,163.0,143.35,115.06
2018,1,18,12,15,3.0,138.5,3.1,13.9,140.5,121.79,97.07
2018,1,18,12,30,1.0,117.0,3.2,14.0,118.0,100.33,79.12
2018,1,18,12,45,0.5,102.0,3.35,14.05,102.5,86.27,67.37
2018,1,18,13,0,0.0,87.0,3.5,14.1,87.0,72.32,55.67
2018,1,18,13,15,0.0,83.5,3.55,14.05,83.5,69.36,53.24
2018,1,18,13,30,0.0,80.0,3.6,14.0,80.0,66.42,50.83
2018,1,18,13,45,2.0,96.5,3.65,13.95,97.5,83.37,65.31
2018,1,18,14,0,4.0,113.0,3.7,13.9,115.0,101.85,81.08
2018,1,18,14,15,2.0,101.5,3.65,13.65,102.5,89.27,70.55
2018,1,18,14,30,0.0,90.0,3.6,13.4,90.0,76.69,59.98
2018,1,18,14,45,2.0,82.5,3.6,13.15,83.0,71.84,56.11
2018,1,18,15,0,4.0,75.0,3.6,12.9,76.0,66.97,52.19
2018,1,18,15,15,134.0,84.0,3.6,12.9,121.5,238.01,202.1
2018,1,18,15,30,264.0,93.0,3.6,12.9,167.0,368.66,313.1
2018,1,18,15,45,281.5,81.0,3.3,12.3,149.0,385.94,326.37
2018,1,18,16,0,299.0,69.0,3.0,11.7,131.0,380.21,320.5
2018,1,18,16,15,202.5,49.0,2.95,11.5,86.5,267.25,223.44
2018,1,18,16,30,106.0,29.0,2.9,11.3,42.0,136.09,109.96
2018,1,18,16,45,54.0,15.5,2.85,11.1,22.0,72.43,46.76
2018,1,18,17,0,2.0,2.0,2.8,10.9,2.0,3.11,0.0
2018,1,18,17,15,1.0,1.0,2.75,10.75,1.0,0.85,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,7,15,54.5,6.5,1.25,6.1,7.5,0.0,0.0
2018,1,19,7,30,109.0,13.0,1.3,6.9,15.0,11.1,0.0
2018,1,19,7,45,253.0,24.0,1.35,7.7,46.0,20.15,2.68
2018,1,19,8,0,397.0,35.0,1.4,8.5,77.0,29.17,19.28
2018,1,19,8,15,486.5,42.0,1.55,8.9,117.5,34.44,25.05
2018,1,19,8,30,576.0,49.0,1.7,9.3,158.0,61.75,34.3
2018,1,19,8,45,630.5,53.5,1.9,9.7,199.5,110.43,62.86
2018,1,19,9,0,685.0,58.0,2.1,10.1,241.0,167.61,107.62
2018,1,19,9,15,721.0,62.0,2.1,10.4,280.5,223.95,157.2
2018,1,19,9,30,757.0,66.0,2.1,10.7,320.0,283.96,211.62
2018,1,19,9,45,781.5,68.5,2.15,11.0,355.0,341.93,264.75
2018,1,19,10,0,806.0,71.0,2.2,11.3,390.0,401.53,318.25
2018,1,19,10,15,823.5,73.0,2.15,11.45,420.0,458.77,368.51
2018,1,19,10,30,841.0,75.0,2.1,11.6,450.0,516.25,417.35
2018,1,19,10,45,853.0,76.0,2.1,11.8,473.0,569.54,461.55
2018,1,19,11,0,865.0,77.0,2.1,12.0,496.0,621.9,503.71
2018,1,19,11,15,872.5,78.0,2.1,12.1,512.0,670.12,541.75
2018,1,19,11,30,880.0,79.0,2.1,12.2,528.0,716.5,577.49
2018,1,19,11,45,864.5,85.0,2.1,12.3,532.0,749.65,601.0
2018,1,19,12,0,849.0,91.0,2.1,12.4,536.0,778.87,621.59
2018,1,19,12,15,869.5,85.5,2.2,12.45,542.0,819.91,651.64
2018,1,19,12,30,890.0,80.0,2.3,12.5,548.0,850.56,674.06
2018,1,19,12,45,795.5,99.0,2.35,12.55,513.5,825.56,656.24
2018,1,19,13,0,701.0,118.0,2.4,12.6,479.0,790.43,631.57
2018,1,19,13,15,533.0,128.5,2.45,12.55,399.0,667.04,541.14
2018,1,19,13,30,365.0,139.0,2.5,12.5,319.0,526.28,433.0
2018,1,19,13,45,257.0,145.0,2.55,12.45,269.0,417.79,347.11
2018,1,19,14,0,149.0,151.0,2.6,12.4,219.0,309.62,258.16
2018,1,19,14,15,315.5,139.5,2.6,12.3,272.0,474.15,396.07
2018,1,19,14,30,482.0,128.0,2.6,12.2,325.0,640.49,528.25
2018,1,19,14,45,610.0,99.0,2.6,12.05,327.5,731.33,597.29
2018,1,19,15,0,738.0,70.0,2.6,11.9,330.0,800.55,649.35
2018,1,19,15,15,692.0,67.5,2.6,11.9,289.5,753.58,614.19
2018,1,19,15,30,646.0,65.0,2.6,11.9,249.0,698.98,573.2
2018,1,19,15,45,624.5,57.5,2.1,10.75,212.5,657.81,540.55
2018,1,19,16,0,603.0,50.0,1.6,9.6,176.0,615.25,504.59
2018,1,19,16,15,516.5,43.5,1.6,9.0,134.0,520.37,427.92
2018,1,19,16,30,430.0,37.0,1.6,8.4,92.0,428.97,349.25
2018,1,19,16,45,295.5,27.0,1.6,7.8,58.0,301.27,216.87
2018,1,19,17,0,161.0,17.0,1.6,7.2,24.0,127.87,0.0
2018,1,19,17,15,80.5,8.5,1.65,7.05,12.0,60.93,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,7,15,80.5,6.5,1.75,2.05,8.5,0.0,0.0
2018,1,20,7,30,161.0,13.0,2.0,2.9,17.0,11.1,0.0
2018,1,20,7,45,320.5,21.5,2.25,3.75,49.5,17.94,2.81
2018,1,20,8,0,480.0,30.0,2.5,4.6,82.0,27.19,17.98
2018,1,20,8,15,564.5,36.0,2.6,5.25,124.0,32.26,23.49
2018,1,20,8,30,649.0,42.0,2.7,5.9,166.0,60.48,32.32
2018,1,20,8,45,701.5,45.0,2.75,6.55,208.5,111.59,61.74
2018,1,20,9,0,754.0,48.0,2.8,7.2,251.0,168.86,106.85
2018,1,20,9,15,787.5,50.5,3.0,7.95,291.0,227.26,159.1
2018,1,20,9,30,821.0,53.0,3.2,8.7,331.0,289.51,216.55
2018,1,20,9,45,843.5,54.5,3.4,9.45,366.0,348.66,271.74
2018,1,20,10,0,866.0,56.0,3.6,10.2,401.0,409.02,326.87
2018,1,20,10,15,881.0,57.5,3.65,10.6,431.0,466.9,378.85
2018,1,20,10,30,896.0,59.0,3.7,11.0,461.0,524.61,429.09
2018,1,20,10,45,906.5,60.0,3.7,11.4,484.5,578.81,474.91
2018,1,20,11,0,917.0,61.0,3.7,11.8,508.0,631.81,518.38
2018,1,20,11,15,923.5,62.0,3.7,12.05,524.5,680.74,557.78
2018,1,20,11,30,930.0,63.0,3.7,12.3,541.0,727.63,593.71
2018,1,20,11,45,932.5,63.5,3.75,12.5,549.5,768.7,623.77
2018,1,20,12,0,935.0,64.0,3.8,12.7,558.0,806.98,651.58
2018,1,20,12,15,931.0,66.0,3.75,12.85,558.5,838.91,674.21
2018,1,20,12,30,927.0,68.0,3.7,13.0,559.0,867.39,694.27
2018,1,20,12,45,918.5,70.0,3.65,13.1,551.5,888.47,709.07
2018,1,20,13,0,910.0,72.0,3.6,13.2,544.0,905.77,721.25
2018,1,20,13,15,898.5,73.0,3.5,13.2,528.5,915.32,727.9
2018,1,20,13,30,887.0,74.0,3.4,13.2,513.0,921.02,731.95
2018,1,20,13,45,865.0,74.5,3.3,13.2,488.0,922.59,733.19
2018,1,20,14,0,843.0,75.0,3.2,13.2,463.0,910.41,724.67
2018,1,20,14,15,849.0,69.5,3.05,13.0,440.0,912.77,727.0
2018,1,20,14,30,855.0,64.0,2.9,12.8,417.0,901.28,719.21
2018,1,20,14,45,835.5,61.5,2.7,12.65,383.0,886.79,708.76
2018,1,20,15,0,816.0,59.0,2.5,12.5,349.0,859.0,688.45
2018,1,20,15,15,785.5,56.0,2.5,12.5,310.0,817.63,659.06
2018,1,20,15,30,755.0,53.0,2.5,12.5,271.0,773.99,627.12
2018,1,20,15,45,699.0,50.0,1.8,11.05,227.5,706.28,573.91
2018,1,20,16,0,643.0,47.0,1.1,9.6,184.0,638.07,517.53
2018,1,20,16,15,451.0,46.0,1.15,8.85,131.5,471.21,387.68
2018,1,20,16,30,259.0,45.0,1.2,8.1,79.0,304.97,250.4
2018,1,20,16,45,159.0,30.0,1.25,7.4,48.5,204.31,150.53
2018,1,20,17,0,59.0,15.0,1.3,6.7,18.0,72.18,0.0
2018,1,20,17,15,29.5,7.5,1.3,6.45,9.0,26.12,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,21,7,15,62.0,6.5,1.5,5.2,8.0,0.0,0.0
2018,1,21,7,30,124.0,13.0,1.5,5.4,16.0,11.1,0.0
2018,1,21,7,45,265.5,23.5,1.55,5.55,47.5,19.61,4.47
2018,1,21,8,0,407.0,34.0,1.6,5.7,79.0,28.2,18.86
2018,1,21,8,15,493.0,41.0,1.6,6.1,119.5,33.51,24.58
2018,1,21,8,30,579.0,48.0,1.6,6.5,160.0,59.62,33.42
2018,1,21,8,45,600.0,55.5,1.6,6.85,195.5,107.76,62.74
2018,1,21,9,0,621.0,63.0,1.6,7.2,231.0,158.36,103.65
2018,1,21,9,15,531.5,85.5,1.6,7.8,245.0,200.16,145.78
2018,1,21,9,30,442.0,108.0,1.6,8.4,259.0,227.28,175.38
2018,1,21,9,45,369.5,131.0,1.65,9.0,266.0,253.24,201.96
2018,1,21,10,0,297.0,154.0,1.7,9.6,273.0,264.45,214.59
2018,1,21,10,15,262.0,173.0,1.7,9.85,283.5,286.52,234.53
2018,1,21,10,30,227.0,192.0,1.7,10.1,294.0,296.58,243.73
2018,1,21,10,45,181.0,204.0,1.7,10.35,288.0,297.22,244.53
2018,1,21,11,0,135.0,216.0,1.7,10.6,282.0,293.23,240.97
2018,1,21,11,15,94.5,217.0,1.8,10.8,264.0,265.62,218.19
2018,1,21,11,30,54.0,218.0,1.9,11.0,246.0,244.43,200.2
2018,1,21,11,45,58.0,222.5,1.95,11.15,253.0,256.35,210.05
2018,1,21,12,0,62.0,227.0,2.0,11.3,260.0,268.68,220.1
2018,1,21,12,15,128.0,231.5,2.0,11.4,299.5,347.22,285.08
2018,1,21,12,30,194.0,236.0,2.0,11.5,339.0,415.05,340.33
2018,1,21,12,45,225.5,231.5,2.0,11.6,350.0,445.8,365.17
2018,1,21,13,0,257.0,227.0,2.0,11.7,361.0,495.88,404.79
2018,1,21,13,15,294.0,215.0,1.95,11.75,364.5,524.06,427.58
2018,1,21,13,30,331.0,203.0,1.9,11.8,368.0,551.91,450.17
2018,1,21,13,45,368.5,186.5,1.85,11.8,363.0,573.78,468.35
2018,1,21,14,0,406.0,170.0,1.8,11.8,358.0,615.34,500.92
2018,1,21,14,15,326.0,170.5,1.65,11.75,315.5,524.91,430.29
2018,1,21,14,30,246.0,171.0,1.5,11.7,273.0,454.67,374.47
2018,1,21,14,45,234.5,158.0,1.35,11.65,249.0,429.83,355.5
2018,1,21,15,0,223.0,145.0,1.2,11.6,225.0,404.1,335.24
2018,1,21,15,15,193.0,129.5,1.2,11.6,193.5,357.22,297.79
2018,1,21,15,30,163.0,114.0,1.2,11.6,162.0,292.06,245.03
2018,1,21,15,45,160.5,98.5,0.95,10.9,139.5,270.23,227.29
2018,1,21,16,0,158.0,83.0,0.7,10.2,117.0,264.68,221.57
2018,1,21,16,15,130.0,66.0,0.75,9.95,90.0,217.64,180.8
2018,1,21,16,30,102.0,49.0,0.8,9.7,63.0,171.4,139.49
2018,1,21,16,45,75.0,33.5,0.85,9.45,41.5,130.24,95.75
2018,1,21,17,0,48.0,18.0,0.9,9.2,20.0,71.38,0.0
2018,1,21,17,15,24.0,9.0,0.9,9.0,10.0,23.75,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
