Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,7,15,21.0,3.0,1.8,9.9,3.5,0.0,0.0
2018,1,22,7,30,42.0,6.0,1.9,10.3,7.0,5.12,0.0
2018,1,22,7,45,137.0,16.5,2.0,10.7,30.0,13.13,1.55
2018,1,22,8,0,232.0,27.0,2.1,11.1,53.0,21.5,12.76
2018,1,22,8,15,226.5,27.5,2.1,11.35,62.0,21.17,13.13
2018,1,22,8,30,221.0,28.0,2.1,11.6,71.0,29.61,15.06
2018,1,22,8,45,144.0,27.0,2.15,11.9,57.5,37.12,20.37
2018,1,22,9,0,67.0,26.0,2.2,12.2,44.0,33.64,20.48
2018,1,22,9,15,33.5,46.0,2.2,12.45,55.0,47.75,34.34
2018,1,22,9,30,0.0,66.0,2.2,12.7,66.0,54.7,41.56
2018,1,22,9,45,0.5,82.5,2.2,12.95,82.5,68.7,53.4
2018,1,22,10,0,1.0,99.0,2.2,13.2,99.0,83.0,65.37
2018,1,22,10,15,11.5,127.5,2.25,13.4,132.5,112.64,90.15
2018,1,22,10,30,22.0,156.0,2.3,13.6,166.0,144.22,116.37
2018,1,22,10,45,22.5,166.0,2.35,13.8,176.5,155.14,125.25
2018,1,22,11,0,23.0,176.0,2.4,14.0,187.0,166.26,134.27
2018,1,22,11,15,81.5,185.5,2.35,14.1,227.5,224.54,183.1
2018,1,22,11,30,140.0,195.0,2.3,14.2,268.0,292.43,239.03
2018,1,22,11,45,216.5,207.0,2.3,14.3,322.0,384.09,313.21
2018,1,22,12,0,293.0,219.0,2.3,14.4,376.0,468.45,380.22
2018,1,22,12,15,179.0,213.5,2.2,14.45,309.5,367.81,299.04
2018,1,22,12,30,65.0,208.0,2.1,14.5,243.0,257.99,209.03
2018,1,22,12,45,43.5,200.5,2.0,14.5,224.0,234.83,190.13
2018,1,22,13,0,22.0,193.0,1.9,14.5,205.0,194.71,157.01
2018,1,22,13,15,52.5,203.5,1.8,14.45,230.5,253.34,205.83
2018,1,22,13,30,83.0,214.0,1.7,14.4,256.0,298.41,242.94
2018,1,22,13,45,70.0,203.0,1.6,14.3,237.5,277.27,225.72
2018,1,22,14,0,57.0,192.0,1.5,14.2,219.0,255.66,208.31
2018,1,22,14,15,39.5,174.0,1.4,14.05,192.0,220.33,179.55
2018,1,22,14,30,22.0,156.0,1.3,13.9,165.0,168.07,136.57
2018,1,22,14,45,35.5,148.5,1.2,13.7,162.0,191.92,157.26
2018,1,22,15,0,49.0,141.0,1.1,13.5,159.0,199.41,164.18
2018,1,22,15,15,94.5,129.5,1.1,13.5,159.0,248.21,206.0
2018,1,22,15,30,140.0,118.0,1.1,13.5,159.0,277.26,230.98
2018,1,22,15,45,168.5,99.0,0.9,12.75,141.0,295.06,245.88
2018,1,22,16,0,197.0,80.0,0.7,12.0,123.0,292.02,243.32
2018,1,22,16,15,139.0,65.0,0.75,11.55,92.0,222.38,183.96
2018,1,22,16,30,81.0,50.0,0.8,11.1,61.0,140.55,113.5
2018,1,22,16,45,49.0,33.5,0.85,10.65,39.5,94.2,68.96
2018,1,22,17,0,17.0,17.0,0.9,10.2,18.0,30.37,0.0
2018,1,22,17,15,8.5,8.5,0.95,10.0,9.0,12.96,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,41.5,6.5,0.9,5.8,7.5,0.0,0.0
2018,1,23,7,30,83.0,13.0,0.9,6.0,15.0,11.1,0.0
2018,1,23,7,45,110.0,26.0,0.95,6.15,35.0,20.39,6.59
2018,1,23,8,0,137.0,39.0,1.0,6.3,55.0,30.28,20.82
2018,1,23,8,15,298.5,50.0,1.0,6.65,103.5,38.2,28.81
2018,1,23,8,30,460.0,61.0,1.0,7.0,152.0,65.26,41.39
2018,1,23,8,45,417.5,76.0,0.95,7.35,173.0,103.58,66.86
2018,1,23,9,0,375.0,91.0,0.9,7.7,194.0,139.15,97.99
2018,1,23,9,15,399.5,102.5,0.95,8.4,227.5,181.48,134.55
2018,1,23,9,30,424.0,114.0,1.0,9.1,261.0,226.67,174.37
2018,1,23,9,45,617.5,93.5,1.0,9.8,332.0,307.12,239.1
2018,1,23,10,0,811.0,73.0,1.0,10.5,403.0,404.07,317.66
2018,1,23,10,15,828.5,75.0,1.05,10.95,433.5,461.98,367.15
2018,1,23,10,30,846.0,77.0,1.1,11.4,464.0,520.15,415.49
2018,1,23,10,45,855.5,78.5,1.2,11.85,486.5,573.27,458.82
2018,1,23,11,0,865.0,80.0,1.3,12.3,509.0,625.24,500.03
2018,1,23,11,15,857.5,84.0,1.25,12.55,521.0,667.43,531.86
2018,1,23,11,30,850.0,88.0,1.2,12.8,533.0,706.58,560.49
2018,1,23,11,45,872.0,84.5,1.2,13.1,547.5,755.87,594.9
2018,1,23,12,0,894.0,81.0,1.2,13.4,562.0,796.84,622.39
2018,1,23,12,15,896.5,81.0,1.1,13.5,564.0,830.83,643.89
2018,1,23,12,30,899.0,81.0,1.0,13.6,566.0,861.81,663.03
2018,1,23,12,45,878.5,84.5,0.9,13.75,554.0,882.84,675.02
2018,1,23,13,0,858.0,88.0,0.8,13.9,542.0,891.3,678.56
2018,1,23,13,15,785.5,103.0,0.75,13.95,510.5,861.75,657.92
2018,1,23,13,30,713.0,118.0,0.7,14.0,479.0,833.6,638.8
2018,1,23,13,45,627.0,130.0,0.65,14.05,438.0,777.77,600.56
2018,1,23,14,0,541.0,142.0,0.6,14.1,397.0,709.02,553.09
2018,1,23,14,15,624.5,113.5,0.6,14.0,391.0,766.8,595.76
2018,1,23,14,30,708.0,85.0,0.6,13.9,385.0,810.39,626.34
2018,1,23,14,45,721.0,75.0,0.55,13.85,359.5,801.44,619.73
2018,1,23,15,0,734.0,65.0,0.5,13.8,334.0,795.12,615.63
2018,1,23,15,15,676.0,65.5,0.5,13.8,292.5,734.2,573.8
2018,1,23,15,30,618.0,66.0,0.5,13.8,251.0,679.31,535.75
2018,1,23,15,45,579.0,60.0,0.45,13.25,213.0,625.48,497.21
2018,1,23,16,0,540.0,54.0,0.4,12.7,175.0,571.21,456.45
2018,1,23,16,15,489.5,47.0,0.35,12.45,138.5,506.22,404.9
2018,1,23,16,30,439.0,40.0,0.3,12.2,102.0,442.57,351.21
2018,1,23,16,45,327.5,30.5,0.25,11.95,67.5,332.59,250.93
2018,1,23,17,0,216.0,21.0,0.2,11.7,33.0,209.98,0.0
2018,1,23,17,15,108.0,10.5,0.25,11.5,16.5,81.61,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,24,7,15,1.5,3.0,1.05,5.85,3.0,0.0,0.0
2018,1,24,7,30,3.0,6.0,1.1,6.3,6.0,5.12,0.0
2018,1,24,7,45,1.5,16.0,1.15,6.75,16.0,13.2,2.74
2018,1,24,8,0,0.0,26.0,1.2,7.2,26.0,21.47,13.13
2018,1,24,8,15,0.0,38.0,1.35,7.55,38.0,31.33,22.57
2018,1,24,8,30,0.0,50.0,1.5,7.9,50.0,41.01,30.11
2018,1,24,8,45,0.0,62.5,1.7,8.3,62.5,51.27,39.2
2018,1,24,9,0,0.0,75.0,1.9,8.7,75.0,61.68,48.3
2018,1,24,9,15,15.5,102.0,1.95,9.05,107.5,87.44,69.9
2018,1,24,9,30,31.0,129.0,2.0,9.4,140.0,118.02,95.57
2018,1,24,9,45,54.5,148.5,2.1,9.7,170.0,146.3,119.12
2018,1,24,10,0,78.0,168.0,2.2,10.0,200.0,177.89,145.56
2018,1,24,10,15,91.5,179.0,2.35,10.45,219.0,200.2,164.26
2018,1,24,10,30,105.0,190.0,2.5,10.9,238.0,231.91,190.66
2018,1,24,10,45,123.0,205.0,2.65,11.35,264.0,264.9,217.89
2018,1,24,11,0,141.0,220.0,2.8,11.8,290.0,299.97,246.57
2018,1,24,11,15,105.5,222.5,2.95,12.15,276.0,277.56,227.8
2018,1,24,11,30,70.0,225.0,3.1,12.5,262.0,261.97,214.35
2018,1,24,11,45,48.5,217.0,3.3,12.85,243.0,242.4,197.83
2018,1,24,12,0,27.0,209.0,3.5,13.2,224.0,207.38,168.5
2018,1,24,12,15,20.0,192.5,3.7,13.3,203.5,187.11,151.74
2018,1,24,12,30,13.0,176.0,3.9,13.4,183.0,166.3,134.41
2018,1,24,12,45,7.0,162.0,4.05,13.45,166.0,148.38,119.43
2018,1,24,13,0,1.0,148.0,4.2,13.5,149.0,130.13,104.1
2018,1,24,13,15,1.0,133.0,4.15,13.3,134.0,116.12,92.59
2018,1,24,13,30,1.0,118.0,4.1,13.1,119.0,102.16,81.06
2018,1,24,13,45,0.5,88.5,4.1,12.85,89.0,74.28,57.7
2018,1,24,14,0,0.0,59.0,4.1,12.6,59.0,48.88,36.24
2018,1,24,14,15,0.0,68.5,3.9,12.35,68.5,56.8,43.12
2018,1,24,14,30,0.0,78.0,3.7,12.1,78.0,64.73,50.02
2018,1,24,14,45,18.5,75.0,3.55,11.9,82.0,86.45,69.65
2018,1,24,15,0,37.0,72.0,3.4,11.7,86.0,101.03,83.14
2018,1,24,15,15,40.5,71.5,3.4,11.7,85.0,104.32,86.17
2018,1,24,15,30,44.0,71.0,3.4,11.7,84.0,107.95,89.42
2018,1,24,15,45,68.5,76.5,3.3,11.35,93.5,154.22,129.7
2018,1,24,16,0,93.0,82.0,3.2,11.0,103.0,188.9,159.25
2018,1,24,16,15,76.5,65.5,3.4,10.7,80.5,154.21,128.39
2018,1,24,16,30,60.0,49.0,3.6,10.4,58.0,119.68,97.16
2018,1,24,16,45,42.5,33.5,3.75,10.15,38.5,86.35,64.83
2018,1,24,17,0,25.0,18.0,3.9,9.9,19.0,45.17,3.27
2018,1,24,17,15,12.5,9.0,3.85,9.45,9.5,16.11,0.0
2018,1,24,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,25,7,15,20.5,6.0,1.2,6.3,6.5,0.0,0.0
2018,1,25,7,30,41.0,12.0,1.3,6.8,13.0,10.24,0.0
2018,1,25,7,45,166.5,28.5,1.35,7.25,46.0,22.09,9.1
2018,1,25,8,0,292.0,45.0,1.4,7.7,79.0,34.71,24.69
2018,1,25,8,15,393.5,53.5,1.65,8.0,120.5,43.67,33.58
2018,1,25,8,30,495.0,62.0,1.9,8.3,162.0,66.29,41.77
2018,1,25,8,45,570.5,65.0,2.1,8.6,206.0,110.83,66.54
2018,1,25,9,0,646.0,68.0,2.3,8.9,250.0,164.64,107.3
2018,1,25,9,15,694.5,70.5,2.45,9.2,292.0,220.9,156.18
2018,1,25,9,30,743.0,73.0,2.6,9.5,334.0,283.84,212.8
2018,1,25,9,45,782.5,72.0,2.7,9.85,372.0,343.32,267.11
2018,1,25,10,0,822.0,71.0,2.8,10.2,410.0,406.03,323.42
2018,1,25,10,15,754.5,91.0,2.85,10.5,419.5,443.94,359.34
2018,1,25,10,30,687.0,111.0,2.9,10.8,429.0,474.01,386.96
2018,1,25,10,45,481.5,133.0,2.95,11.1,361.5,414.28,341.35
2018,1,25,11,0,276.0,155.0,3.0,11.4,294.0,326.82,270.67
2018,1,25,11,15,175.0,148.0,3.05,11.55,237.0,269.16,223.22
2018,1,25,11,30,74.0,141.0,3.1,11.7,180.0,190.19,156.51
2018,1,25,11,45,233.5,155.0,3.15,11.85,281.5,340.09,283.26
2018,1,25,12,0,393.0,169.0,3.2,12.0,383.0,508.1,419.41
2018,1,25,12,15,358.5,184.0,3.3,12.05,379.5,513.94,422.77
2018,1,25,12,30,324.0,199.0,3.4,12.1,376.0,498.33,410.41
2018,1,25,12,45,363.5,202.5,3.45,12.1,399.0,549.0,451.43
2018,1,25,13,0,403.0,206.0,3.5,12.1,422.0,619.16,506.35
2018,1,25,13,15,332.5,159.0,3.5,12.05,334.5,513.32,424.19
2018,1,25,13,30,262.0,112.0,3.5,12.0,247.0,398.4,333.46
2018,1,25,13,45,243.0,126.5,3.55,11.9,247.5,382.07,320.92
2018,1,25,14,0,224.0,141.0,3.6,11.8,248.0,386.65,324.45
2018,1,25,14,15,293.5,149.5,3.45,11.55,281.5,467.08,391.49
2018,1,25,14,30,363.0,158.0,3.3,11.3,315.0,547.29,456.86
2018,1,25,14,45,414.0,137.5,3.15,11.1,303.0,592.15,493.46
2018,1,25,15,0,465.0,117.0,3.0,10.9,291.0,612.12,510.38
2018,1,25,15,15,557.5,95.0,3.0,10.9,282.0,672.21,557.71
2018,1,25,15,30,650.0,73.0,3.0,10.9,273.0,719.53,593.94
2018,1,25,15,45,612.5,67.5,2.4,10.2,234.0,666.8,550.94
2018,1,25,16,0,575.0,62.0,1.8,9.5,195.0,613.16,506.17
2018,1,25,16,15,506.0,54.5,1.7,8.9,153.5,530.66,439.48
2018,1,25,16,30,437.0,47.0,1.6,8.3,112.0,449.97,371.01
2018,1,25,16,45,315.0,36.5,1.5,7.75,75.0,329.35,262.29
2018,1,25,17,0,193.0,26.0,1.4,7.2,38.0,206.32,65.39
2018,1,25,17,15,101.0,14.0,1.4,7.1,20.0,80.2,0.0
2018,1,25,17,30,9.0,2.0,1.4,7.0,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,6.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,24.5,6.0,0.95,5.0,7.0,0.0,0.0
2018,1,26,7,30,49.0,12.0,1.0,5.4,14.0,10.24,0.0
2018,1,26,7,45,35.5,26.0,1.05,5.85,28.5,20.73,8.91
2018,1,26,8,0,22.0,40.0,1.1,6.3,43.0,31.83,22.41
2018,1,26,8,15,32.5,57.5,1.1,6.55,63.5,44.91,34.96
2018,1,26,8,30,43.0,75.0,1.1,6.8,84.0,59.96,45.88
2018,1,26,8,45,250.5,76.5,1.15,7.05,146.0,86.75,59.65
2018,1,26,9,0,458.0,78.0,1.2,7.3,208.0,143.15,97.93
2018,1,26,9,15,412.0,98.0,1.2,7.8,228.0,179.38,132.64
2018,1,26,9,30,366.0,118.0,1.2,8.3,248.0,212.88,165.29
2018,1,26,9,45,551.0,102.5,1.25,8.85,320.5,291.87,229.31
2018,1,26,10,0,736.0,87.0,1.3,9.4,393.0,386.65,306.98
2018,1,26,10,15,803.0,79.0,1.35,9.75,435.0,454.13,364.08
2018,1,26,10,30,870.0,71.0,1.4,10.1,477.0,523.91,421.98
2018,1,26,10,45,882.0,71.5,1.4,10.45,500.5,577.95,465.99
2018,1,26,11,0,894.0,72.0,1.4,10.8,524.0,630.99,507.88
2018,1,26,11,15,900.0,73.0,1.4,11.0,540.5,679.37,545.27
2018,1,26,11,30,906.0,74.0,1.4,11.2,557.0,725.72,579.64
2018,1,26,11,45,909.5,74.0,1.35,11.4,566.0,766.82,607.5
2018,1,26,12,0,913.0,74.0,1.3,11.6,575.0,805.25,633.1
2018,1,26,12,15,905.0,76.5,1.3,11.6,574.0,834.46,653.09
2018,1,26,12,30,897.0,79.0,1.3,11.6,573.0,860.05,670.63
2018,1,26,12,45,861.0,87.5,1.3,11.6,557.5,873.79,680.03
2018,1,26,13,0,825.0,96.0,1.3,11.6,542.0,874.14,680.42
2018,1,26,13,15,727.0,116.5,1.3,11.45,502.0,833.26,652.7
2018,1,26,13,30,629.0,137.0,1.3,11.3,462.0,780.29,616.61
2018,1,26,13,45,686.5,118.0,1.25,11.15,460.0,821.97,647.37
2018,1,26,14,0,744.0,99.0,1.2,11.0,458.0,859.96,674.1
2018,1,26,14,15,653.0,111.0,1.15,10.8,413.0,793.46,627.41
2018,1,26,14,30,562.0,123.0,1.1,10.6,368.0,722.29,577.77
2018,1,26,14,45,521.5,120.0,1.0,10.4,333.5,671.21,541.35
2018,1,26,15,0,481.0,117.0,0.9,10.2,299.0,627.55,509.62
2018,1,26,15,15,392.0,115.0,0.9,10.2,253.0,539.67,443.54
2018,1,26,15,30,303.0,113.0,0.9,10.2,207.0,432.98,360.44
2018,1,26,15,45,280.5,98.5,0.8,9.45,176.0,391.0,327.95
2018,1,26,16,0,258.0,84.0,0.7,8.7,145.0,348.94,293.63
2018,1,26,16,15,222.5,69.5,0.75,8.4,114.0,296.48,249.3
2018,1,26,16,30,187.0,55.0,0.8,8.1,83.0,245.62,204.52
2018,1,26,16,45,144.0,39.5,0.85,7.8,57.0,189.15,151.2
2018,1,26,17,0,101.0,24.0,0.9,7.5,31.0,124.1,51.31
2018,1,26,17,15,61.0,13.5,0.95,7.35,16.5,52.84,0.0
2018,1,26,17,30,21.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,7.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,7,15,68.5,7.5,0.7,4.8,10.0,0.0,0.0
2018,1,27,7,30,137.0,15.0,0.7,5.3,20.0,12.8,0.0
2018,1,27,7,45,180.0,28.5,0.65,5.75,44.5,22.1,10.48
2018,1,27,8,0,223.0,42.0,0.6,6.2,69.0,32.18,22.85
2018,1,27,8,15,358.0,49.0,0.65,6.75,114.0,39.35,29.99
2018,1,27,8,30,493.0,56.0,0.7,7.3,159.0,60.15,37.1
2018,1,27,8,45,526.0,64.5,0.75,7.85,196.0,105.24,63.84
2018,1,27,9,0,559.0,73.0,0.8,8.4,233.0,154.41,102.33
2018,1,27,9,15,670.5,66.5,1.0,9.25,286.0,211.25,148.16
2018,1,27,9,30,782.0,60.0,1.2,10.1,339.0,281.92,208.1
2018,1,27,9,45,773.5,68.5,1.4,10.95,368.0,336.47,258.7
2018,1,27,10,0,765.0,77.0,1.6,11.8,397.0,389.03,306.32
2018,1,27,10,15,817.0,71.0,1.75,12.1,435.0,452.36,360.95
2018,1,27,10,30,869.0,65.0,1.9,12.4,473.0,517.25,415.66
2018,1,27,10,45,879.0,66.0,2.0,12.7,496.5,570.6,459.96
2018,1,27,11,0,889.0,67.0,2.1,13.0,520.0,622.79,502.16
2018,1,27,11,15,895.0,68.0,2.25,13.25,536.5,670.93,540.6
2018,1,27,11,30,901.0,69.0,2.4,13.5,553.0,717.05,576.0
2018,1,27,11,45,904.0,69.5,2.5,13.75,562.0,758.15,605.59
2018,1,27,12,0,907.0,70.0,2.6,14.0,571.0,796.57,633.09
2018,1,27,12,15,907.0,70.5,2.65,14.15,572.5,829.7,656.58
2018,1,27,12,30,907.0,71.0,2.7,14.3,574.0,859.65,677.79
2018,1,27,12,45,904.0,71.0,2.75,14.45,567.5,883.06,694.4
2018,1,27,13,0,901.0,71.0,2.8,14.6,561.0,902.93,708.63
2018,1,27,13,15,800.5,95.5,2.8,14.65,523.0,870.41,685.68
2018,1,27,13,30,700.0,120.0,2.8,14.7,485.0,827.31,655.51
2018,1,27,13,45,634.5,131.0,2.85,14.75,452.0,789.26,629.17
2018,1,27,14,0,569.0,142.0,2.9,14.8,419.0,737.85,592.62
2018,1,27,14,15,672.0,108.5,2.85,14.65,417.5,809.36,646.73
2018,1,27,14,30,775.0,75.0,2.8,14.5,416.0,859.29,683.52
2018,1,27,14,45,713.5,82.0,2.75,14.4,377.0,813.96,651.2
2018,1,27,15,0,652.0,89.0,2.7,14.3,338.0,761.33,613.81
2018,1,27,15,15,698.0,73.0,2.7,14.3,314.5,775.22,625.39
2018,1,27,15,30,744.0,57.0,2.7,14.3,291.0,778.32,628.01
2018,1,27,15,45,654.5,57.0,2.05,13.15,241.5,684.59,556.03
2018,1,27,16,0,565.0,57.0,1.4,12.0,192.0,600.05,489.2
2018,1,27,16,15,499.0,50.0,1.4,11.25,151.5,521.11,427.64
2018,1,27,16,30,433.0,43.0,1.4,10.5,111.0,444.37,364.24
2018,1,27,16,45,341.5,34.5,1.35,9.75,77.0,349.56,279.81
2018,1,27,17,0,250.0,26.0,1.3,9.0,43.0,248.16,127.51
2018,1,27,17,15,136.0,14.5,1.35,8.8,22.5,104.69,0.0
2018,1,27,17,30,22.0,3.0,1.4,8.6,2.0,0.0,0.0
2018,1,27,17,45,11.0,1.5,1.4,8.4,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,28,7,15,95.5,9.0,2.25,5.6,12.5,0.0,0.0
2018,1,28,7,30,191.0,18.0,2.2,5.8,25.0,15.36,0.0
2018,1,28,7,45,322.0,27.5,2.15,5.95,59.5,22.94,11.58
2018,1,28,8,0,453.0,37.0,2.1,6.1,94.0,30.57,21.44
2018,1,28,8,15,546.0,42.5,2.05,6.4,138.5,34.66,25.78
2018,1,28,8,30,639.0,48.0,2.0,6.7,183.0,60.85,35.11
2018,1,28,8,45,689.0,52.5,2.0,7.0,227.0,112.74,63.83
2018,1,28,9,0,739.0,57.0,2.0,7.3,271.0,170.68,108.81
2018,1,28,9,15,776.0,59.0,2.1,8.0,312.5,229.17,160.31
2018,1,28,9,30,813.0,61.0,2.2,8.7,354.0,291.37,217.01
2018,1,28,9,45,841.0,61.5,2.35,9.4,391.5,352.42,273.1
2018,1,28,10,0,869.0,62.0,2.5,10.1,429.0,414.96,329.38
2018,1,28,10,15,884.5,63.5,2.55,10.75,460.0,474.13,381.42
2018,1,28,10,30,900.0,65.0,2.6,11.4,491.0,533.2,431.61
2018,1,28,10,45,910.5,66.5,2.7,12.0,515.5,589.08,477.88
2018,1,28,11,0,921.0,68.0,2.8,12.6,540.0,643.79,521.8
2018,1,28,11,15,927.5,68.5,2.8,13.0,557.0,693.31,560.52
2018,1,28,11,30,934.0,69.0,2.8,13.4,574.0,740.75,595.73
2018,1,28,11,45,938.5,69.5,2.85,13.8,584.0,784.4,626.51
2018,1,28,12,0,943.0,70.0,2.9,14.2,594.0,825.38,655.08
2018,1,28,12,15,944.0,70.0,2.9,14.4,596.0,860.04,679.09
2018,1,28,12,30,945.0,70.0,2.9,14.6,598.0,891.42,700.71
2018,1,28,12,45,943.5,69.5,2.9,14.85,591.5,916.6,717.8
2018,1,28,13,0,942.0,69.0,2.9,15.1,585.0,938.13,732.4
2018,1,28,13,15,937.5,68.0,2.9,15.15,571.0,952.54,742.69
2018,1,28,13,30,933.0,67.0,2.9,15.2,557.0,963.07,750.48
2018,1,28,13,45,925.0,66.5,2.85,15.25,536.0,967.08,753.48
2018,1,28,14,0,917.0,66.0,2.8,15.3,515.0,967.21,753.98
2018,1,28,14,15,903.5,64.5,2.75,15.15,486.5,956.92,747.92
2018,1,28,14,30,890.0,63.0,2.7,15.0,458.0,942.9,739.4
2018,1,28,14,45,870.5,62.0,2.6,14.85,423.5,920.4,724.47
2018,1,28,15,0,851.0,61.0,2.5,14.7,389.0,904.79,714.35
2018,1,28,15,15,824.5,58.0,2.5,14.7,349.0,866.49,688.13
2018,1,28,15,30,798.0,55.0,2.5,14.7,309.0,825.61,659.5
2018,1,28,15,45,619.5,53.0,1.85,13.4,233.5,649.66,527.54
2018,1,28,16,0,441.0,51.0,1.2,12.1,158.0,485.82,400.33
2018,1,28,16,15,345.5,44.5,1.2,11.35,118.0,386.69,321.94
2018,1,28,16,30,250.0,38.0,1.2,10.6,78.0,282.99,235.58
2018,1,28,16,45,207.5,29.0,1.15,9.9,55.0,232.45,188.11
2018,1,28,17,0,165.0,20.0,1.1,9.2,32.0,183.92,105.87
2018,1,28,17,15,91.0,11.0,1.1,9.05,17.0,71.29,0.0
2018,1,28,17,30,17.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,1,28,17,45,8.5,1.0,1.1,8.8,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,29,7,15,8.0,3.0,2.4,7.05,3.5,2.56,0.0
2018,1,29,7,30,16.0,6.0,2.4,7.3,7.0,5.12,0.0
2018,1,29,7,45,8.0,15.0,2.4,7.6,15.5,12.69,4.09
2018,1,29,8,0,0.0,24.0,2.4,7.9,24.0,19.8,11.84
2018,1,29,8,15,0.0,33.0,2.45,8.3,33.0,27.25,18.94
2018,1,29,8,30,0.0,42.0,2.5,8.7,42.0,34.72,24.62
2018,1,29,8,45,0.0,49.5,2.6,9.1,49.5,40.96,30.16
2018,1,29,9,0,0.0,57.0,2.7,9.5,57.0,47.2,35.6
2018,1,29,9,15,0.0,78.0,2.75,10.1,78.0,64.49,50.47
2018,1,29,9,30,0.0,99.0,2.8,10.7,99.0,82.01,65.34
2018,1,29,9,45,4.0,121.5,2.9,11.3,123.0,102.55,82.48
2018,1,29,10,0,8.0,144.0,3.0,11.9,147.0,124.04,100.27
2018,1,29,10,15,11.0,156.5,3.05,12.45,161.5,137.28,111.01
2018,1,29,10,30,14.0,169.0,3.1,13.0,176.0,151.03,122.12
2018,1,29,10,45,33.5,193.0,3.1,13.55,210.0,192.76,156.43
2018,1,29,11,0,53.0,217.0,3.1,14.1,244.0,231.57,187.96
2018,1,29,11,15,49.0,221.5,3.05,14.35,247.0,237.87,192.71
2018,1,29,11,30,45.0,226.0,3.0,14.6,250.0,243.81,197.19
2018,1,29,11,45,50.0,230.5,2.9,14.85,258.0,256.16,207.02
2018,1,29,12,0,55.0,235.0,2.8,15.1,266.0,268.97,217.18
2018,1,29,12,15,104.5,246.0,2.6,14.9,305.0,325.77,263.98
2018,1,29,12,30,154.0,257.0,2.4,14.7,344.0,402.99,325.82
2018,1,29,12,45,97.5,236.5,2.25,14.45,291.5,320.42,259.49
2018,1,29,13,0,41.0,216.0,2.1,14.2,239.0,251.17,202.97
2018,1,29,13,15,47.0,217.0,2.05,14.0,242.5,261.42,211.99
2018,1,29,13,30,53.0,218.0,2.0,13.8,246.0,272.15,221.16
2018,1,29,13,45,200.0,202.5,1.95,13.55,302.0,415.36,340.5
2018,1,29,14,0,347.0,187.0,1.9,13.3,358.0,561.49,457.12
2018,1,29,14,15,368.5,174.0,2.05,13.35,347.0,570.42,464.96
2018,1,29,14,30,390.0,161.0,2.2,13.4,336.0,599.39,488.67
2018,1,29,14,45,276.5,162.5,2.3,13.45,282.0,474.43,390.84
2018,1,29,15,0,163.0,164.0,2.4,13.5,228.0,352.97,292.82
2018,1,29,15,15,151.5,147.5,2.4,13.5,202.0,323.14,269.52
2018,1,29,15,30,140.0,131.0,2.4,13.5,176.0,292.97,245.08
2018,1,29,15,45,190.5,111.0,1.85,12.7,163.0,330.04,276.94
2018,1,29,16,0,241.0,91.0,1.3,11.9,150.0,344.71,289.2
2018,1,29,16,15,212.5,75.0,1.25,11.25,119.5,296.15,248.12
2018,1,29,16,30,184.0,59.0,1.2,10.6,89.0,248.47,206.6
2018,1,29,16,45,141.0,43.5,1.15,9.95,62.0,192.0,155.13
2018,1,29,17,0,98.0,28.0,1.1,9.3,35.0,132.3,81.61
2018,1,29,17,15,56.0,15.0,1.1,9.1,18.5,50.98,0.0
2018,1,29,17,30,14.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,1,29,17,45,7.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,7.0,1.1,7.1,10.0,5.97,0.0
2018,1,30,7,30,134.0,14.0,1.3,7.7,20.0,11.95,0.0
2018,1,30,7,45,111.5,29.0,1.45,8.3,38.0,22.76,12.2
2018,1,30,8,0,89.0,44.0,1.6,8.9,56.0,34.58,24.84
2018,1,30,8,15,111.5,63.0,1.6,9.35,83.5,48.46,37.86
2018,1,30,8,30,134.0,82.0,1.6,9.8,111.0,66.93,49.75
2018,1,30,8,45,165.5,98.5,1.6,10.3,142.0,94.2,68.93
2018,1,30,9,0,197.0,115.0,1.6,10.8,173.0,126.57,94.39
2018,1,30,9,15,241.5,128.5,1.65,11.45,210.0,163.57,124.49
2018,1,30,9,30,286.0,142.0,1.7,12.1,247.0,206.09,160.05
2018,1,30,9,45,329.0,150.5,1.7,12.8,283.0,249.04,196.27
2018,1,30,10,0,372.0,159.0,1.7,13.5,319.0,296.68,236.15
2018,1,30,10,15,422.0,161.5,1.7,13.95,355.0,353.99,283.38
2018,1,30,10,30,472.0,164.0,1.7,14.4,391.0,409.73,328.64
2018,1,30,10,45,503.0,165.0,1.7,14.85,417.5,457.58,366.97
2018,1,30,11,0,534.0,166.0,1.7,15.3,444.0,507.24,405.87
2018,1,30,11,15,575.0,158.5,1.7,15.65,466.5,556.34,443.92
2018,1,30,11,30,616.0,151.0,1.7,16.0,489.0,614.05,487.45
2018,1,30,11,45,640.5,146.5,1.65,16.35,503.0,657.63,519.28
2018,1,30,12,0,665.0,142.0,1.6,16.7,517.0,700.68,550.16
2018,1,30,12,15,715.5,127.5,1.6,16.9,532.0,753.06,587.31
2018,1,30,12,30,766.0,113.0,1.6,17.1,547.0,804.83,622.8
2018,1,30,12,45,768.5,111.5,1.6,17.3,543.0,824.31,635.49
2018,1,30,13,0,771.0,110.0,1.6,17.5,539.0,845.55,649.81
2018,1,30,13,15,767.0,106.0,1.65,17.55,524.0,854.92,656.95
2018,1,30,13,30,763.0,102.0,1.7,17.6,509.0,860.82,661.99
2018,1,30,13,45,752.0,100.0,1.7,17.65,488.0,859.01,661.31
2018,1,30,14,0,741.0,98.0,1.7,17.7,467.0,859.82,662.69
2018,1,30,14,15,718.5,98.5,1.7,17.6,440.0,843.86,652.87
2018,1,30,14,30,696.0,99.0,1.7,17.5,413.0,824.67,641.0
2018,1,30,14,45,650.0,100.0,1.7,17.4,376.0,780.79,611.57
2018,1,30,15,0,604.0,101.0,1.7,17.3,339.0,734.36,580.03
2018,1,30,15,15,672.5,82.0,1.7,17.3,322.0,767.16,605.04
2018,1,30,15,30,741.0,63.0,1.7,17.3,305.0,787.25,619.69
2018,1,30,15,45,625.5,65.0,1.3,16.2,250.0,679.81,540.37
2018,1,30,16,0,510.0,67.0,0.9,15.1,195.0,568.29,456.37
2018,1,30,16,15,447.5,58.5,0.85,14.7,154.5,491.25,397.22
2018,1,30,16,30,385.0,50.0,0.8,14.3,114.0,416.13,336.34
2018,1,30,16,45,303.0,39.5,0.8,13.95,80.0,326.89,260.16
2018,1,30,17,0,221.0,29.0,0.8,13.6,46.0,240.19,157.48
2018,1,30,17,15,132.0,17.5,0.8,13.55,25.5,105.12,0.0
2018,1,30,17,30,43.0,6.0,0.8,13.5,5.0,0.0,0.0
2018,1,30,17,45,21.5,3.0,0.8,13.45,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,31,7,15,108.0,9.0,1.4,6.65,14.0,7.68,0.0
2018,1,31,7,30,216.0,18.0,1.6,7.4,28.0,15.08,0.0
2018,1,31,7,45,366.0,27.0,1.75,8.15,66.5,22.39,12.26
2018,1,31,8,0,516.0,36.0,1.9,8.9,105.0,32.42,23.0
2018,1,31,8,15,606.0,40.0,1.85,9.3,151.0,35.61,26.4
2018,1,31,8,30,696.0,44.0,1.8,9.7,197.0,57.97,31.68
2018,1,31,8,45,741.0,47.5,1.7,10.1,241.5,112.23,60.63
2018,1,31,9,0,786.0,51.0,1.6,10.5,286.0,171.82,106.26
2018,1,31,9,15,782.0,58.5,1.7,11.05,320.0,229.45,158.2
2018,1,31,9,30,778.0,66.0,1.8,11.6,354.0,285.98,210.86
2018,1,31,9,45,676.0,93.5,1.9,12.15,361.5,325.39,251.29
2018,1,31,10,0,574.0,121.0,2.0,12.7,369.0,353.55,280.05
2018,1,31,10,15,616.5,121.0,2.1,13.15,404.5,409.94,328.06
2018,1,31,10,30,659.0,121.0,2.2,13.6,440.0,469.69,377.61
2018,1,31,10,45,790.0,94.5,2.3,14.0,495.0,554.58,446.04
2018,1,31,11,0,921.0,68.0,2.4,14.4,550.0,645.24,517.63
2018,1,31,11,15,923.0,69.5,2.4,14.8,566.0,693.2,554.26
2018,1,31,11,30,925.0,71.0,2.4,15.2,582.0,738.71,587.45
2018,1,31,11,45,829.0,98.5,2.45,15.6,562.0,744.05,589.99
2018,1,31,12,0,733.0,126.0,2.5,16.0,542.0,737.23,584.14
2018,1,31,12,15,743.0,123.0,2.55,16.3,545.5,771.13,608.35
2018,1,31,12,30,753.0,120.0,2.6,16.6,549.0,802.77,630.5
2018,1,31,12,45,715.5,128.5,2.65,16.85,533.0,803.79,630.85
2018,1,31,13,0,678.0,137.0,2.7,17.1,517.0,800.0,628.16
2018,1,31,13,15,713.5,123.0,2.7,17.25,514.0,832.93,651.85
2018,1,31,13,30,749.0,109.0,2.7,17.4,511.0,863.07,673.21
2018,1,31,13,45,736.5,106.0,2.65,17.55,489.0,858.85,669.98
2018,1,31,14,0,724.0,103.0,2.6,17.7,467.0,851.17,664.74
2018,1,31,14,15,726.0,95.5,2.45,17.6,443.5,848.09,662.76
2018,1,31,14,30,728.0,88.0,2.3,17.5,420.0,841.6,658.36
2018,1,31,14,45,737.5,78.5,2.15,17.35,393.0,830.71,650.97
2018,1,31,15,0,747.0,69.0,2.0,17.2,366.0,822.06,645.13
2018,1,31,15,15,691.5,71.5,2.0,17.2,325.0,771.22,609.82
2018,1,31,15,30,636.0,74.0,2.0,17.2,284.0,714.27,569.53
2018,1,31,15,45,524.5,76.0,1.5,15.8,233.5,605.49,488.54
2018,1,31,16,0,413.0,78.0,1.0,14.4,183.0,493.27,402.28
2018,1,31,16,15,361.5,67.0,1.1,13.85,146.0,426.34,350.61
2018,1,31,16,30,310.0,56.0,1.2,13.3,109.0,361.63,297.07
2018,1,31,16,45,242.0,43.0,1.25,12.8,76.5,284.26,229.47
2018,1,31,17,0,174.0,30.0,1.3,12.3,44.0,209.64,144.85
2018,1,31,17,15,105.0,18.0,1.3,12.15,24.5,87.26,0.0
2018,1,31,17,30,36.0,6.0,1.3,12.0,5.0,0.0,0.0
2018,1,31,17,45,18.0,3.0,1.35,11.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,1,7,15,43.0,8.5,1.2,7.5,10.5,7.26,0.0
2018,2,1,7,30,86.0,17.0,1.4,8.3,21.0,13.22,0.0
2018,2,1,7,45,133.5,32.5,1.65,9.1,47.0,25.38,14.93
2018,2,1,8,0,181.0,48.0,1.9,9.9,73.0,37.03,27.0
2018,2,1,8,15,219.5,64.0,1.85,10.45,105.0,48.75,38.02
2018,2,1,8,30,258.0,80.0,1.8,11.0,137.0,68.45,48.65
2018,2,1,8,45,288.0,94.0,1.8,11.55,170.5,102.18,70.39
2018,2,1,9,0,318.0,108.0,1.8,12.1,204.0,139.82,99.69
2018,2,1,9,15,353.0,119.5,1.8,12.8,240.0,182.97,135.62
2018,2,1,9,30,388.0,131.0,1.8,13.5,276.0,228.88,174.77
2018,2,1,9,45,428.0,138.0,1.85,14.2,312.5,276.62,215.48
2018,2,1,10,0,468.0,145.0,1.9,14.9,349.0,328.56,259.22
2018,2,1,10,15,491.5,151.0,2.0,15.4,378.5,375.98,299.13
2018,2,1,10,30,515.0,157.0,2.1,15.9,408.0,425.14,339.56
2018,2,1,10,45,650.0,127.0,2.2,16.4,459.5,509.52,406.86
2018,2,1,11,0,785.0,97.0,2.3,16.9,511.0,596.97,475.43
2018,2,1,11,15,771.0,105.0,2.35,17.2,522.5,636.16,505.44
2018,2,1,11,30,757.0,113.0,2.4,17.5,534.0,674.73,534.44
2018,2,1,11,45,709.0,129.5,2.45,17.75,529.0,691.91,546.76
2018,2,1,12,0,661.0,146.0,2.5,18.0,524.0,702.83,554.27
