Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,975.0,80.0,1.05,10.05,747.5,776.02,607.25
2018,3,4,11,30,980.0,80.0,1.1,10.5,765.0,825.96,640.69
2018,3,4,11,45,983.0,80.5,1.15,10.95,775.0,872.13,671.15
2018,3,4,12,0,986.0,81.0,1.2,11.4,785.0,915.21,699.24
2018,3,4,12,15,984.5,82.0,1.25,11.55,786.0,951.66,723.48
2018,3,4,12,30,983.0,83.0,1.3,11.7,787.0,984.39,745.28
2018,3,4,12,45,978.0,84.5,1.3,11.9,779.5,1010.61,761.81
2018,3,4,13,0,973.0,86.0,1.3,12.1,772.0,1032.73,775.76
2018,3,4,13,15,969.0,85.5,1.35,12.1,756.5,1049.34,787.77
2018,3,4,13,30,965.0,85.0,1.4,12.1,741.0,1061.76,797.3
2018,3,4,13,45,959.0,83.5,1.45,12.15,718.0,1066.76,802.08
2018,3,4,14,0,953.0,82.0,1.5,12.2,695.0,1067.5,804.36
2018,3,4,14,15,943.5,81.0,1.55,12.15,664.5,1061.13,802.51
2018,3,4,14,30,934.0,80.0,1.6,12.1,634.0,1050.65,798.16
2018,3,4,14,45,920.5,78.0,1.6,12.0,596.5,1030.91,787.11
2018,3,4,15,0,907.0,76.0,1.6,11.9,559.0,1007.41,773.68
2018,3,4,15,15,888.5,73.5,1.6,11.9,516.0,974.83,753.79
2018,3,4,15,30,870.0,71.0,1.6,11.9,473.0,939.14,731.63
2018,3,4,15,45,844.5,68.0,1.6,11.45,425.5,903.46,710.3
2018,3,4,16,0,819.0,65.0,1.6,11.0,378.0,854.99,679.23
2018,3,4,16,15,781.5,61.5,1.45,10.2,327.5,793.43,636.72
2018,3,4,16,30,744.0,58.0,1.3,9.4,277.0,731.08,592.06
2018,3,4,16,45,685.0,53.0,1.15,8.6,225.5,649.22,530.47
2018,3,4,17,0,626.0,48.0,1.0,7.8,174.0,568.99,466.99
2018,3,4,17,15,501.0,41.5,1.05,7.3,124.0,451.45,371.37
2018,3,4,17,30,376.0,35.0,1.1,6.8,74.0,335.21,264.88
2018,3,4,17,45,226.0,22.0,1.15,6.25,42.0,191.93,4.22
2018,3,4,18,0,76.0,9.0,1.2,5.7,10.0,50.95,0.0
2018,3,4,18,15,38.0,4.5,1.2,5.55,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,-0.25,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.5,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.0,2.4,1.3,29.5,13.66,0.0
2018,3,5,7,0,350.0,28.0,2.7,2.1,56.0,23.55,11.65
2018,3,5,7,15,468.0,36.5,2.75,2.7,102.0,30.13,21.41
2018,3,5,7,30,586.0,45.0,2.8,3.3,148.0,36.79,28.14
2018,3,5,7,45,653.5,50.5,2.9,3.9,200.0,44.34,35.39
2018,3,5,8,0,721.0,56.0,3.0,4.5,252.0,48.66,39.47
2018,3,5,8,15,764.5,60.0,3.0,5.2,304.0,51.55,42.05
2018,3,5,8,30,808.0,64.0,3.0,5.9,356.0,92.18,52.19
2018,3,5,8,45,837.5,66.5,3.05,6.6,405.0,154.11,90.84
2018,3,5,9,0,867.0,69.0,3.1,7.3,454.0,219.45,144.62
2018,3,5,9,15,889.0,71.5,3.05,7.9,499.5,289.02,207.29
2018,3,5,9,30,911.0,74.0,3.0,8.5,545.0,356.71,269.42
2018,3,5,9,45,927.0,75.0,3.0,9.05,584.5,422.26,329.21
2018,3,5,10,0,943.0,76.0,3.0,9.6,624.0,488.16,387.53
2018,3,5,10,15,953.0,77.0,3.0,10.15,656.5,551.16,441.57
2018,3,5,10,30,963.0,78.0,3.0,10.7,689.0,613.23,492.86
2018,3,5,10,45,970.0,79.0,2.95,11.2,714.5,672.29,539.88
2018,3,5,11,0,977.0,80.0,2.9,11.7,740.0,729.56,583.85
2018,3,5,11,15,982.0,80.5,2.85,12.1,757.5,782.85,623.2
2018,3,5,11,30,987.0,81.0,2.8,12.5,775.0,833.63,657.78
2018,3,5,11,45,989.5,81.0,2.75,12.85,784.5,879.16,688.21
2018,3,5,12,0,992.0,81.0,2.7,13.2,794.0,921.52,716.03
2018,3,5,12,15,993.0,80.5,2.7,13.4,795.0,958.66,740.79
2018,3,5,12,30,994.0,80.0,2.7,13.6,796.0,992.15,762.96
2018,3,5,12,45,993.0,79.0,2.65,13.8,789.0,1019.42,780.35
2018,3,5,13,0,992.0,78.0,2.6,14.0,782.0,1042.64,795.04
2018,3,5,13,15,988.0,77.5,2.6,14.05,766.5,1059.41,806.49
2018,3,5,13,30,984.0,77.0,2.6,14.1,751.0,1071.91,815.28
2018,3,5,13,45,978.5,76.0,2.6,14.15,728.0,1078.0,820.01
2018,3,5,14,0,973.0,75.0,2.6,14.2,705.0,1079.78,822.11
2018,3,5,14,15,964.0,74.0,2.55,14.1,674.5,1073.75,819.08
2018,3,5,14,30,955.0,73.0,2.5,14.0,644.0,1063.53,813.49
2018,3,5,14,45,943.0,71.5,2.5,13.95,607.0,1045.58,803.31
2018,3,5,15,0,931.0,70.0,2.5,13.9,570.0,1023.77,790.63
2018,3,5,15,15,913.5,68.0,2.5,13.9,526.5,992.27,771.15
2018,3,5,15,30,896.0,66.0,2.5,13.9,483.0,957.53,749.31
2018,3,5,15,45,865.0,64.5,2.15,13.35,434.0,907.98,714.67
2018,3,5,16,0,834.0,63.0,1.8,12.8,385.0,866.11,684.84
2018,3,5,16,15,773.5,61.5,1.6,11.85,329.0,786.57,629.45
2018,3,5,16,30,713.0,60.0,1.4,10.9,273.0,707.59,572.7
2018,3,5,16,45,495.0,61.5,1.25,9.95,196.5,514.3,425.93
2018,3,5,17,0,277.0,63.0,1.1,9.0,120.0,324.71,272.47
2018,3,5,17,15,277.0,46.5,1.15,8.45,90.0,292.17,243.79
2018,3,5,17,30,277.0,30.0,1.2,7.9,60.0,263.92,210.9
2018,3,5,17,45,167.5,18.5,1.25,7.4,34.0,154.55,29.02
2018,3,5,18,0,58.0,7.0,1.3,6.9,8.0,38.97,0.0
2018,3,5,18,15,29.0,3.5,1.3,6.8,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,22.0,3.0,1.15,4.7,2.5,0.0,0.0
2018,3,6,6,30,44.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,6,6,45,113.5,16.5,1.05,5.85,23.5,14.08,0.0
2018,3,6,7,0,183.0,27.0,1.0,6.4,42.0,20.95,10.47
2018,3,6,7,15,307.5,38.5,1.2,7.05,85.0,31.12,22.04
2018,3,6,7,30,432.0,50.0,1.4,7.7,128.0,40.06,30.66
2018,3,6,7,45,349.0,67.0,1.6,8.35,143.0,50.14,40.07
2018,3,6,8,0,266.0,84.0,1.8,9.0,158.0,60.82,49.81
2018,3,6,8,15,264.5,112.0,1.9,9.55,197.0,81.82,68.63
2018,3,6,8,30,263.0,140.0,2.0,10.1,236.0,115.5,86.44
2018,3,6,8,45,273.5,160.5,2.05,10.65,272.0,153.73,113.71
2018,3,6,9,0,284.0,181.0,2.1,11.2,308.0,193.83,146.14
2018,3,6,9,15,397.5,175.0,2.1,11.75,372.0,242.59,183.43
2018,3,6,9,30,511.0,169.0,2.1,12.3,436.0,304.58,233.4
2018,3,6,9,45,719.0,123.0,2.1,12.8,528.0,384.53,297.2
2018,3,6,10,0,927.0,77.0,2.1,13.3,620.0,483.45,376.89
2018,3,6,10,15,937.5,78.0,2.05,13.75,652.5,545.79,428.72
2018,3,6,10,30,948.0,79.0,2.0,14.2,685.0,607.3,478.03
2018,3,6,10,45,955.5,80.0,1.95,14.65,710.5,665.87,523.23
2018,3,6,11,0,963.0,81.0,1.9,15.1,736.0,722.73,565.47
2018,3,6,11,15,967.5,81.5,1.8,15.5,753.5,774.99,602.17
2018,3,6,11,30,972.0,82.0,1.7,15.9,771.0,824.74,634.1
2018,3,6,11,45,973.5,83.0,1.6,16.3,780.0,869.9,662.14
2018,3,6,12,0,975.0,84.0,1.5,16.7,789.0,911.89,687.46
2018,3,6,12,15,975.5,83.5,1.35,17.05,790.0,948.03,707.74
2018,3,6,12,30,976.0,83.0,1.2,17.4,791.0,980.54,725.12
2018,3,6,12,45,973.5,83.5,1.1,17.7,784.0,1007.63,739.64
2018,3,6,13,0,971.0,84.0,1.0,18.0,777.0,1030.75,751.46
2018,3,6,13,15,959.0,86.0,0.9,18.15,758.5,1042.32,756.34
2018,3,6,13,30,947.0,88.0,0.8,18.3,740.0,1049.53,758.66
2018,3,6,13,45,907.5,97.0,0.7,18.4,705.5,1033.29,746.65
2018,3,6,14,0,868.0,106.0,0.6,18.5,671.0,1024.78,739.96
2018,3,6,14,15,810.0,115.5,0.6,18.5,624.5,981.98,714.41
2018,3,6,14,30,752.0,125.0,0.6,18.5,578.0,942.62,691.34
2018,3,6,14,45,766.5,110.0,0.6,18.5,547.5,929.37,684.88
2018,3,6,15,0,781.0,95.0,0.6,18.5,517.0,919.34,680.17
2018,3,6,15,15,806.0,81.0,0.6,18.5,487.0,916.09,679.92
2018,3,6,15,30,831.0,67.0,0.6,18.5,457.0,897.04,669.28
2018,3,6,15,45,807.5,64.5,0.65,18.15,412.0,864.63,651.72
2018,3,6,16,0,784.0,62.0,0.7,17.8,367.0,819.54,625.13
2018,3,6,16,15,724.0,61.0,0.75,16.9,313.5,742.62,576.56
2018,3,6,16,30,664.0,60.0,0.8,16.0,260.0,666.4,526.15
2018,3,6,16,45,608.5,54.0,0.9,15.1,211.5,595.04,476.64
2018,3,6,17,0,553.0,48.0,1.0,14.2,163.0,520.61,421.05
2018,3,6,17,15,444.5,41.5,1.05,13.4,117.5,410.48,333.14
2018,3,6,17,30,336.0,35.0,1.1,12.6,72.0,308.52,242.73
2018,3,6,17,45,208.0,22.5,1.2,11.8,41.5,184.72,58.83
2018,3,6,18,0,80.0,10.0,1.3,11.0,11.0,53.99,0.0
2018,3,6,18,15,40.0,5.0,1.3,10.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.0,0.65,9.6,1.0,0.0,0.0
2018,3,7,6,30,16.0,2.0,0.7,9.5,2.0,0.0,0.0
2018,3,7,6,45,8.0,7.5,0.7,9.4,7.5,6.4,0.0
2018,3,7,7,0,0.0,13.0,0.7,9.3,13.0,10.69,2.85
2018,3,7,7,15,0.0,20.5,0.7,9.7,20.5,16.89,9.33
2018,3,7,7,30,0.0,28.0,0.7,10.1,28.0,23.09,15.21
2018,3,7,7,45,0.0,30.5,0.65,10.5,30.5,25.15,17.24
2018,3,7,8,0,0.0,33.0,0.6,10.9,33.0,27.23,19.18
2018,3,7,8,15,0.0,39.0,0.65,11.4,39.0,32.21,23.65
2018,3,7,8,30,0.0,45.0,0.7,11.9,45.0,37.2,26.64
2018,3,7,8,45,0.0,49.5,0.8,12.35,49.5,40.95,29.72
2018,3,7,9,0,0.0,54.0,0.9,12.8,54.0,44.71,32.78
2018,3,7,9,15,11.0,115.0,1.1,13.7,121.0,97.45,76.56
2018,3,7,9,30,22.0,176.0,1.3,14.6,188.0,150.75,119.75
2018,3,7,9,45,139.0,215.5,1.5,15.5,297.0,233.5,184.11
2018,3,7,10,0,256.0,255.0,1.7,16.4,406.0,333.69,261.98
2018,3,7,10,15,261.0,271.0,1.85,17.05,432.0,370.65,290.95
2018,3,7,10,30,266.0,287.0,2.0,17.7,458.0,408.13,320.02
2018,3,7,10,45,360.0,273.0,2.2,18.4,514.0,473.3,370.56
2018,3,7,11,0,454.0,259.0,2.4,19.1,570.0,556.41,433.62
2018,3,7,11,15,676.5,183.0,2.5,19.4,659.0,677.28,525.75
2018,3,7,11,30,899.0,107.0,2.6,19.7,748.0,796.38,613.34
2018,3,7,11,45,914.5,102.5,2.65,20.0,761.5,844.45,645.16
2018,3,7,12,0,930.0,98.0,2.7,20.3,775.0,890.42,675.82
2018,3,7,12,15,949.0,90.0,2.75,20.45,782.0,933.25,704.5
2018,3,7,12,30,968.0,82.0,2.8,20.6,789.0,973.37,731.22
2018,3,7,12,45,967.0,81.5,2.85,20.75,782.0,1000.43,749.17
2018,3,7,13,0,966.0,81.0,2.9,20.9,775.0,1023.57,764.7
2018,3,7,13,15,963.0,80.0,2.9,20.9,760.0,1040.16,776.0
2018,3,7,13,30,960.0,79.0,2.9,20.9,745.0,1052.58,784.77
2018,3,7,13,45,954.5,78.0,2.9,20.9,722.0,1058.31,789.33
2018,3,7,14,0,949.0,77.0,2.9,20.9,699.0,1059.82,791.35
2018,3,7,14,15,940.0,75.0,2.9,20.65,668.0,1052.35,788.42
2018,3,7,14,30,931.0,73.0,2.9,20.4,637.0,1040.74,782.98
2018,3,7,14,45,918.5,71.5,2.9,20.2,600.5,1022.27,772.94
2018,3,7,15,0,906.0,70.0,2.9,20.0,564.0,1000.04,760.47
2018,3,7,15,15,888.5,67.5,2.9,20.0,521.0,968.04,740.74
2018,3,7,15,30,871.0,65.0,2.9,20.0,478.0,932.88,718.73
2018,3,7,15,45,846.5,63.0,2.65,18.85,431.0,889.05,691.42
2018,3,7,16,0,822.0,61.0,2.4,17.7,384.0,852.76,668.79
2018,3,7,16,15,729.0,65.0,2.3,16.65,323.5,752.29,599.67
2018,3,7,16,30,636.0,69.0,2.2,15.6,263.0,660.69,534.62
2018,3,7,16,45,493.5,68.0,2.05,14.5,202.0,520.92,428.79
2018,3,7,17,0,351.0,67.0,1.9,13.4,141.0,385.9,320.65
2018,3,7,17,15,275.5,53.5,2.0,12.75,102.0,300.8,248.53
2018,3,7,17,30,200.0,40.0,2.1,12.1,63.0,222.83,177.6
2018,3,7,17,45,118.0,24.0,2.2,11.45,36.0,132.05,54.32
2018,3,7,18,0,36.0,8.0,2.3,10.8,9.0,27.27,0.0
2018,3,7,18,15,18.0,4.0,2.25,10.65,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,9.85,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,10.3,1.0,0.85,0.0
2018,3,8,6,45,0.0,3.0,1.15,10.8,3.0,2.46,0.0
2018,3,8,7,0,0.0,5.0,1.2,11.3,5.0,4.1,0.0
2018,3,8,7,15,0.0,6.0,1.25,11.65,6.0,4.92,0.0
2018,3,8,7,30,0.0,7.0,1.3,12.0,7.0,5.74,0.0
2018,3,8,7,45,0.0,33.0,1.3,12.3,33.0,27.23,18.95
2018,3,8,8,0,0.0,59.0,1.3,12.6,59.0,48.87,38.46
2018,3,8,8,15,0.5,74.0,1.35,13.0,74.0,60.77,48.99
2018,3,8,8,30,1.0,89.0,1.4,13.4,89.0,72.77,56.72
2018,3,8,8,45,1.0,98.5,1.45,13.8,98.5,80.79,63.23
2018,3,8,9,0,1.0,108.0,1.5,14.2,108.0,88.84,69.7
2018,3,8,9,15,0.5,93.0,1.55,14.5,93.0,77.21,59.7
2018,3,8,9,30,0.0,78.0,1.6,14.8,78.0,64.77,49.09
2018,3,8,9,45,31.0,133.5,1.65,15.1,152.0,123.45,97.11
2018,3,8,10,0,62.0,189.0,1.7,15.4,226.0,186.12,147.72
2018,3,8,10,15,62.0,212.0,1.75,15.7,250.5,211.01,167.52
2018,3,8,10,30,62.0,235.0,1.8,16.0,275.0,236.46,187.59
2018,3,8,10,45,127.5,280.0,1.8,16.3,366.5,330.02,261.32
2018,3,8,11,0,193.0,325.0,1.8,16.6,458.0,425.43,334.46
2018,3,8,11,15,269.5,321.5,1.8,16.95,512.0,502.01,392.36
2018,3,8,11,30,346.0,318.0,1.8,17.3,566.0,575.17,446.89
2018,3,8,11,45,348.5,317.5,1.85,17.65,570.0,597.48,462.7
2018,3,8,12,0,351.0,317.0,1.9,18.0,574.0,618.63,477.91
2018,3,8,12,15,569.0,236.0,1.95,18.2,653.5,761.45,584.81
2018,3,8,12,30,787.0,155.0,2.0,18.4,733.0,898.73,680.8
2018,3,8,12,45,865.5,123.0,2.1,18.6,753.0,963.54,723.64
2018,3,8,13,0,944.0,91.0,2.2,18.8,773.0,1015.07,758.06
2018,3,8,13,15,913.5,100.5,2.2,18.8,749.5,1016.57,759.0
2018,3,8,13,30,883.0,110.0,2.2,18.8,726.0,1013.3,757.52
2018,3,8,13,45,904.0,98.5,2.25,18.8,712.0,1033.09,772.09
2018,3,8,14,0,925.0,87.0,2.3,18.8,698.0,1048.68,783.8
2018,3,8,14,15,817.0,114.5,2.25,18.6,636.0,989.04,745.29
2018,3,8,14,30,709.0,142.0,2.2,18.4,574.0,920.67,701.11
2018,3,8,14,45,704.0,134.0,2.15,18.2,542.0,903.82,691.78
2018,3,8,15,0,699.0,126.0,2.1,18.0,510.0,883.62,679.65
2018,3,8,15,15,716.5,111.5,2.1,18.0,478.5,874.07,674.94
2018,3,8,15,30,734.0,97.0,2.1,18.0,447.0,860.15,667.11
2018,3,8,15,45,688.0,94.5,1.9,17.35,397.0,798.4,625.16
2018,3,8,16,0,642.0,92.0,1.7,16.7,347.0,735.89,582.15
2018,3,8,16,15,609.5,84.5,1.6,15.95,301.0,678.72,542.9
2018,3,8,16,30,577.0,77.0,1.5,15.2,255.0,621.15,501.8
2018,3,8,16,45,517.5,68.5,1.35,14.45,207.0,540.68,440.99
2018,3,8,17,0,458.0,60.0,1.2,13.7,159.0,462.91,379.65
2018,3,8,17,15,384.0,49.0,1.25,13.15,116.5,375.37,307.31
2018,3,8,17,30,310.0,38.0,1.3,12.6,74.0,293.61,234.06
2018,3,8,17,45,202.5,25.0,1.35,12.0,44.0,186.91,93.33
2018,3,8,18,0,95.0,12.0,1.4,11.4,14.0,64.12,0.0
2018,3,8,18,15,47.5,6.0,1.4,11.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,9,6,15,20.0,3.5,1.25,7.65,3.5,0.0,0.0
2018,3,9,6,30,40.0,7.0,1.4,8.1,7.0,5.97,0.0
2018,3,9,6,45,101.0,21.0,1.55,8.55,29.0,16.32,0.0
2018,3,9,7,0,162.0,35.0,1.7,9.0,51.0,26.89,16.77
2018,3,9,7,15,236.0,49.5,1.95,9.5,88.0,37.62,27.78
2018,3,9,7,30,310.0,64.0,2.2,10.0,125.0,48.12,37.71
2018,3,9,7,45,259.5,72.5,2.4,10.5,133.5,53.23,42.56
2018,3,9,8,0,209.0,81.0,2.6,11.0,142.0,60.89,49.49
2018,3,9,8,15,121.5,104.5,2.65,11.55,141.5,79.15,65.71
2018,3,9,8,30,34.0,128.0,2.7,12.1,141.0,100.7,79.74
2018,3,9,8,45,43.5,151.5,2.75,12.65,170.5,123.42,97.58
2018,3,9,9,0,53.0,175.0,2.8,13.2,200.0,148.04,117.24
2018,3,9,9,15,123.0,206.0,2.7,13.8,270.5,195.87,153.92
2018,3,9,9,30,193.0,237.0,2.6,14.4,341.0,254.28,199.74
2018,3,9,9,45,178.5,256.0,2.5,15.0,357.5,280.75,221.77
2018,3,9,10,0,164.0,275.0,2.4,15.6,374.0,305.66,241.91
2018,3,9,10,15,215.5,284.0,2.3,15.95,421.0,353.8,279.81
2018,3,9,10,30,267.0,293.0,2.2,16.3,468.0,414.07,326.59
2018,3,9,10,45,373.5,276.5,2.1,16.65,530.5,485.18,381.55
2018,3,9,11,0,480.0,260.0,2.0,17.0,593.0,575.36,449.5
2018,3,9,11,15,529.0,248.0,2.1,17.2,623.5,629.29,490.17
2018,3,9,11,30,578.0,236.0,2.2,17.4,654.0,685.42,532.17
2018,3,9,11,45,525.5,259.5,2.25,17.55,643.0,696.47,539.12
2018,3,9,12,0,473.0,283.0,2.3,17.7,632.0,701.77,542.02
2018,3,9,12,15,418.5,302.0,2.3,17.7,611.0,695.59,536.64
2018,3,9,12,30,364.0,321.0,2.3,17.7,590.0,669.6,517.31
2018,3,9,12,45,363.0,320.0,2.25,17.75,586.0,683.27,527.35
2018,3,9,13,0,362.0,319.0,2.2,17.8,582.0,695.26,535.87
2018,3,9,13,15,427.5,287.5,2.2,17.75,592.0,755.98,581.19
2018,3,9,13,30,493.0,256.0,2.2,17.7,602.0,799.14,613.79
2018,3,9,13,45,545.5,229.0,2.2,17.65,600.5,831.91,638.84
2018,3,9,14,0,598.0,202.0,2.2,17.6,599.0,869.52,667.1
2018,3,9,14,15,599.0,192.0,2.15,17.5,574.5,864.08,663.82
2018,3,9,14,30,600.0,182.0,2.1,17.4,550.0,855.4,658.86
2018,3,9,14,45,479.5,202.0,2.05,17.25,485.0,748.15,582.92
2018,3,9,15,0,359.0,222.0,2.0,17.1,420.0,627.91,495.52
2018,3,9,15,15,343.5,206.0,2.0,17.1,384.0,591.45,470.72
2018,3,9,15,30,328.0,190.0,2.0,17.1,348.0,553.8,443.97
2018,3,9,15,45,354.5,165.5,1.8,16.6,321.0,543.41,438.59
2018,3,9,16,0,381.0,141.0,1.6,16.1,294.0,550.64,445.59
2018,3,9,16,15,407.5,118.0,1.5,15.4,262.5,535.18,436.16
2018,3,9,16,30,434.0,95.0,1.4,14.7,231.0,515.51,422.85
2018,3,9,16,45,371.5,83.5,1.35,14.0,185.5,435.74,360.25
2018,3,9,17,0,309.0,72.0,1.3,13.3,140.0,359.92,298.47
2018,3,9,17,15,264.0,57.0,1.3,12.9,104.0,296.46,244.23
2018,3,9,17,30,219.0,42.0,1.3,12.5,68.0,236.99,189.75
2018,3,9,17,45,141.0,27.0,1.35,12.1,40.5,153.18,85.03
2018,3,9,18,0,63.0,12.0,1.4,11.7,13.0,45.94,0.0
2018,3,9,18,15,31.5,6.0,1.4,11.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,1.05,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,1.0,8.8,2.0,1.71,0.0
2018,3,10,6,45,4.0,3.5,0.95,9.05,3.5,3.09,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.3,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.6,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.9,8.0,6.57,0.31
2018,3,10,7,45,0.0,10.0,0.8,10.2,10.0,8.22,1.86
2018,3,10,8,0,0.0,12.0,0.8,10.5,12.0,9.87,3.38
2018,3,10,8,15,0.0,19.5,0.7,10.7,19.5,16.06,9.03
2018,3,10,8,30,0.0,27.0,0.6,10.9,27.0,22.28,13.8
2018,3,10,8,45,0.0,33.5,0.5,11.1,33.5,27.67,18.42
2018,3,10,9,0,0.0,40.0,0.4,11.3,40.0,33.08,23.0
2018,3,10,9,15,0.0,71.0,0.45,11.65,71.0,58.91,44.94
2018,3,10,9,30,0.0,102.0,0.5,12.0,102.0,84.57,66.29
2018,3,10,9,45,4.0,146.0,0.55,12.35,148.5,122.18,97.1
2018,3,10,10,0,8.0,190.0,0.6,12.7,195.0,160.81,128.17
2018,3,10,10,15,7.0,184.5,0.65,12.9,189.0,157.07,124.72
2018,3,10,10,30,6.0,179.0,0.7,13.1,183.0,152.94,121.17
2018,3,10,10,45,3.5,153.0,0.75,13.3,155.5,130.2,102.5
2018,3,10,11,0,1.0,127.0,0.8,13.5,128.0,106.89,83.34
2018,3,10,11,15,2.0,134.0,0.85,13.55,135.5,113.77,88.96
2018,3,10,11,30,3.0,141.0,0.9,13.6,143.0,120.81,94.64
2018,3,10,11,45,4.0,159.5,0.9,13.7,162.5,138.0,108.52
2018,3,10,12,0,5.0,178.0,0.9,13.8,182.0,155.58,122.61
2018,3,10,12,15,8.0,202.0,0.9,13.85,208.0,180.29,142.41
2018,3,10,12,30,11.0,226.0,0.9,13.9,234.0,205.81,162.69
2018,3,10,12,45,10.0,221.0,0.85,13.95,228.5,201.32,158.96
2018,3,10,13,0,9.0,216.0,0.8,14.0,223.0,196.7,155.29
2018,3,10,13,15,6.5,199.5,0.75,14.0,204.5,179.71,141.77
2018,3,10,13,30,4.0,183.0,0.7,14.0,186.0,162.52,128.08
2018,3,10,13,45,5.0,183.5,0.65,14.0,187.0,164.67,130.04
2018,3,10,14,0,6.0,184.0,0.6,14.0,188.0,166.93,132.04
2018,3,10,14,15,5.0,178.0,0.55,13.95,181.0,161.01,127.42
2018,3,10,14,30,4.0,172.0,0.5,13.9,174.0,155.11,122.87
2018,3,10,14,45,11.0,180.0,0.45,13.85,186.0,171.33,136.56
2018,3,10,15,0,18.0,188.0,0.4,13.8,198.0,188.26,150.7
2018,3,10,15,15,13.0,172.0,0.4,13.8,179.0,168.55,134.89
2018,3,10,15,30,8.0,156.0,0.4,13.8,160.0,148.94,119.19
2018,3,10,15,45,14.0,151.0,0.4,13.5,157.0,151.82,122.41
2018,3,10,16,0,20.0,146.0,0.4,13.2,154.0,155.07,125.8
2018,3,10,16,15,42.0,128.5,0.5,12.8,142.5,171.74,141.05
2018,3,10,16,30,64.0,111.0,0.6,12.4,131.0,171.58,142.17
2018,3,10,16,45,124.0,97.0,0.65,12.05,127.5,220.12,184.16
2018,3,10,17,0,184.0,83.0,0.7,11.7,124.0,263.18,219.62
2018,3,10,17,15,148.5,64.0,0.75,11.45,91.5,207.9,171.4
2018,3,10,17,30,113.0,45.0,0.8,11.2,59.0,155.09,123.88
2018,3,10,17,45,76.0,28.0,0.85,10.95,35.5,102.64,60.55
2018,3,10,18,0,39.0,11.0,0.9,10.7,12.0,31.46,0.0
2018,3,10,18,15,19.5,5.5,0.9,10.6,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.65,6.85,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.7,7.3,11.0,8.54,0.0
2018,3,11,6,45,244.0,22.5,0.7,7.7,44.5,18.87,0.0
2018,3,11,7,0,400.0,35.0,0.7,8.1,78.0,29.11,19.42
2018,3,11,7,15,497.0,42.5,0.65,8.65,125.5,34.67,25.47
2018,3,11,7,30,594.0,50.0,0.6,9.2,173.0,40.31,30.96
2018,3,11,7,45,652.5,55.5,0.55,9.7,224.5,48.04,38.12
2018,3,11,8,0,711.0,61.0,0.5,10.2,276.0,52.18,41.85
2018,3,11,8,15,750.0,65.0,0.4,10.9,327.0,54.89,44.14
2018,3,11,8,30,789.0,69.0,0.3,11.6,378.0,101.73,56.73
2018,3,11,8,45,815.5,72.5,0.25,12.3,426.5,163.28,95.94
2018,3,11,9,0,842.0,76.0,0.2,13.0,475.0,227.88,147.51
2018,3,11,9,15,863.5,77.5,0.3,13.6,519.5,292.24,203.14
2018,3,11,9,30,885.0,79.0,0.4,14.2,564.0,360.74,262.52
2018,3,11,9,45,901.5,80.0,0.5,14.8,603.0,425.1,317.77
2018,3,11,10,0,918.0,81.0,0.6,15.4,642.0,489.9,371.66
2018,3,11,10,15,906.0,90.0,0.75,15.95,667.0,547.83,419.17
2018,3,11,10,30,894.0,99.0,0.9,16.5,692.0,602.57,462.6
2018,3,11,10,45,845.0,121.5,1.1,17.1,698.5,647.36,497.33
2018,3,11,11,0,796.0,144.0,1.3,17.7,705.0,682.97,524.3
2018,3,11,11,15,847.0,128.0,1.45,18.0,737.5,746.73,571.81
2018,3,11,11,30,898.0,112.0,1.6,18.3,770.0,805.03,613.19
2018,3,11,11,45,859.5,130.5,1.75,18.65,766.0,840.77,637.42
2018,3,11,12,0,821.0,149.0,1.9,19.0,762.0,863.88,653.23
2018,3,11,12,15,794.0,160.5,2.0,19.15,754.0,884.21,667.33
2018,3,11,12,30,767.0,172.0,2.1,19.3,746.0,907.47,683.51
2018,3,11,12,45,785.0,163.0,2.15,19.45,745.5,940.13,705.53
2018,3,11,13,0,803.0,154.0,2.2,19.6,745.0,962.63,720.68
2018,3,11,13,15,845.0,134.0,2.15,19.6,744.5,1001.3,746.01
2018,3,11,13,30,887.0,114.0,2.1,19.6,744.0,1023.84,760.47
2018,3,11,13,45,868.0,116.0,2.1,19.65,716.5,1031.61,766.01
2018,3,11,14,0,849.0,118.0,2.1,19.7,689.0,1022.86,761.09
2018,3,11,14,15,835.0,114.0,2.0,19.65,655.0,1008.13,751.61
2018,3,11,14,30,821.0,110.0,1.9,19.6,621.0,989.5,739.74
2018,3,11,14,45,833.0,101.0,1.8,19.55,593.5,987.25,738.84
2018,3,11,15,0,845.0,92.0,1.7,19.5,566.0,980.74,735.03
2018,3,11,15,15,815.5,90.5,1.7,19.5,519.5,938.79,709.01
2018,3,11,15,30,786.0,89.0,1.7,19.5,473.0,894.17,681.23
2018,3,11,15,45,781.5,80.5,1.35,19.25,431.0,862.06,657.89
2018,3,11,16,0,777.0,72.0,1.0,19.0,389.0,826.72,631.49
2018,3,11,16,15,742.5,67.5,0.9,18.55,339.0,767.18,591.82
2018,3,11,16,30,708.0,63.0,0.8,18.1,289.0,706.87,550.56
2018,3,11,16,45,637.5,60.5,0.7,17.65,237.5,626.1,492.73
2018,3,11,17,0,567.0,58.0,0.6,17.2,186.0,542.96,430.54
2018,3,11,17,15,487.5,48.5,0.65,16.95,138.5,448.41,357.3
2018,3,11,17,30,408.0,39.0,0.7,16.7,91.0,359.77,282.22
2018,3,11,17,45,269.0,27.0,0.7,16.4,55.0,234.28,148.69
2018,3,11,18,0,130.0,15.0,0.7,16.1,19.0,86.29,0.0
2018,3,11,18,15,65.0,7.5,0.7,15.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.05,9.75,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.1,10.3,12.0,9.39,0.0
2018,3,12,6,45,145.5,24.5,1.15,10.85,37.5,19.03,2.62
2018,3,12,7,0,219.0,38.0,1.2,11.4,63.0,29.23,19.42
2018,3,12,7,15,357.5,48.5,1.3,11.95,113.5,39.02,28.97
2018,3,12,7,30,496.0,59.0,1.4,12.5,164.0,47.01,36.49
2018,3,12,7,45,580.5,62.5,1.5,13.0,217.0,48.98,38.41
2018,3,12,8,0,665.0,66.0,1.6,13.5,270.0,51.22,40.39
2018,3,12,8,15,707.0,70.0,1.75,14.5,320.5,58.38,46.54
2018,3,12,8,30,749.0,74.0,1.9,15.5,371.0,104.35,58.96
2018,3,12,8,45,779.0,76.5,2.05,16.45,419.0,163.0,96.37
2018,3,12,9,0,809.0,79.0,2.2,17.4,467.0,225.16,146.23
2018,3,12,9,15,828.5,81.5,2.3,18.1,510.0,287.82,200.81
2018,3,12,9,30,848.0,84.0,2.4,18.8,553.0,352.05,257.26
2018,3,12,9,45,862.0,86.0,2.55,19.5,590.5,416.42,313.02
2018,3,12,10,0,876.0,88.0,2.7,20.2,628.0,478.74,365.61
2018,3,12,10,15,874.5,93.5,2.75,20.55,655.5,536.35,413.24
2018,3,12,10,30,873.0,99.0,2.8,20.9,683.0,591.98,457.68
2018,3,12,10,45,746.5,155.5,2.9,21.3,667.5,620.34,479.26
2018,3,12,11,0,620.0,212.0,3.0,21.7,652.0,630.98,486.48
2018,3,12,11,15,690.0,187.5,3.05,21.9,687.5,694.93,534.71
2018,3,12,11,30,760.0,163.0,3.1,22.1,723.0,761.33,583.62
2018,3,12,11,45,776.0,157.0,3.1,22.3,734.5,800.56,611.15
2018,3,12,12,0,792.0,151.0,3.1,22.5,746.0,842.27,639.19
2018,3,12,12,15,675.5,181.5,3.1,22.6,689.5,808.87,615.33
2018,3,12,12,30,559.0,212.0,3.1,22.7,633.0,759.73,579.34
2018,3,12,12,45,317.5,274.0,3.15,22.8,512.5,591.7,454.85
2018,3,12,13,0,76.0,336.0,3.2,22.9,392.0,399.4,306.87
2018,3,12,13,15,42.0,259.0,3.15,22.8,290.0,288.55,223.19
2018,3,12,13,30,8.0,182.0,3.1,22.7,188.0,165.41,126.93
2018,3,12,13,45,41.5,225.0,3.1,22.6,253.5,257.57,200.78
2018,3,12,14,0,75.0,268.0,3.1,22.5,319.0,341.28,266.43
2018,3,12,14,15,69.5,262.0,3.1,22.4,307.5,332.46,259.75
2018,3,12,14,30,64.0,256.0,3.1,22.3,296.0,323.54,253.33
2018,3,12,14,45,34.0,185.0,3.1,22.2,206.0,214.79,168.43
2018,3,12,15,0,4.0,114.0,3.1,22.1,116.0,100.76,76.78
2018,3,12,15,15,18.5,139.0,3.1,22.1,148.0,139.7,109.24
2018,3,12,15,30,33.0,164.0,3.1,22.1,180.0,196.38,155.53
2018,3,12,15,45,62.0,158.5,2.95,21.45,185.0,220.0,176.32
2018,3,12,16,0,91.0,153.0,2.8,20.8,190.0,260.92,210.82
2018,3,12,16,15,91.0,127.0,2.55,20.05,160.0,228.58,185.78
2018,3,12,16,30,91.0,101.0,2.3,19.3,130.0,195.31,159.61
2018,3,12,16,45,65.0,83.0,2.05,18.6,102.0,151.18,122.84
2018,3,12,17,0,39.0,65.0,1.8,17.9,74.0,95.6,75.87
2018,3,12,17,15,22.5,43.5,1.85,17.4,48.5,57.98,43.54
2018,3,12,17,30,6.0,22.0,1.9,16.9,23.0,22.61,13.09
2018,3,12,17,45,3.0,13.0,1.95,16.4,13.5,12.55,3.12
2018,3,12,18,0,0.0,4.0,2.0,15.9,4.0,3.41,0.0
2018,3,12,18,15,0.0,2.0,2.15,15.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,13.4,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,13.5,3.0,2.56,0.0
2018,3,13,6,45,6.5,4.5,2.55,13.55,4.5,3.96,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.6,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.55,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.5,9.0,7.39,0.97
2018,3,13,7,45,0.0,11.5,2.8,13.45,11.5,9.45,2.87
2018,3,13,8,0,0.0,14.0,2.9,13.4,14.0,11.52,4.74
2018,3,13,8,15,0.0,16.0,3.05,13.2,16.0,13.18,6.24
2018,3,13,8,30,0.0,18.0,3.2,13.0,18.0,14.84,7.15
2018,3,13,8,45,0.0,21.0,3.3,12.8,21.0,17.33,9.27
2018,3,13,9,0,0.0,24.0,3.4,12.6,24.0,19.82,11.38
2018,3,13,9,15,0.0,32.0,3.5,12.65,32.0,26.47,17.01
2018,3,13,9,30,0.0,40.0,3.6,12.7,40.0,33.12,22.61
2018,3,13,9,45,0.0,56.0,3.75,12.7,56.0,46.46,33.84
2018,3,13,10,0,0.0,72.0,3.9,12.7,72.0,59.83,45.02
2018,3,13,10,15,0.0,86.0,4.0,12.9,86.0,71.57,54.72
2018,3,13,10,30,0.0,100.0,4.1,13.1,100.0,83.31,64.37
2018,3,13,10,45,1.5,132.0,4.25,13.35,133.0,111.2,87.35
2018,3,13,11,0,3.0,164.0,4.4,13.6,166.0,139.69,110.61
2018,3,13,11,15,67.0,231.5,4.45,13.85,281.0,252.46,203.55
2018,3,13,11,30,131.0,299.0,4.5,14.1,396.0,381.36,306.88
2018,3,13,11,45,213.5,322.0,4.6,14.35,482.5,479.96,385.22
2018,3,13,12,0,296.0,345.0,4.7,14.6,569.0,600.34,478.5
2018,3,13,12,15,244.5,335.0,4.7,14.75,520.0,561.62,447.57
2018,3,13,12,30,193.0,325.0,4.7,14.9,471.0,500.48,400.01
2018,3,13,12,45,130.0,301.5,4.75,15.05,399.5,426.41,341.46
2018,3,13,13,0,67.0,278.0,4.8,15.2,328.0,328.9,263.43
2018,3,13,13,15,72.0,279.5,4.75,15.2,332.0,339.3,272.28
2018,3,13,13,30,77.0,281.0,4.7,15.2,336.0,349.79,280.98
2018,3,13,13,45,132.0,294.0,4.7,15.25,385.0,444.9,357.6
2018,3,13,14,0,187.0,307.0,4.7,15.3,434.0,520.68,418.06
2018,3,13,14,15,268.5,275.5,4.6,15.25,449.0,593.9,477.13
2018,3,13,14,30,350.0,244.0,4.5,15.2,464.0,642.7,517.41
2018,3,13,14,45,397.0,224.5,4.45,15.2,460.5,690.48,555.19
2018,3,13,15,0,444.0,205.0,4.4,15.2,457.0,713.12,574.48
2018,3,13,15,15,380.5,201.5,4.4,15.2,406.0,620.45,504.55
2018,3,13,15,30,317.0,198.0,4.4,15.2,355.0,551.56,451.48
2018,3,13,15,45,294.0,181.5,4.1,14.8,316.5,505.59,416.51
2018,3,13,16,0,271.0,165.0,3.8,14.4,278.0,459.47,380.99
2018,3,13,16,15,248.5,145.0,3.35,13.85,238.5,409.25,341.54
2018,3,13,16,30,226.0,125.0,2.9,13.3,199.0,359.31,301.43
2018,3,13,16,45,184.5,107.0,2.5,12.7,160.5,297.61,250.17
2018,3,13,17,0,143.0,89.0,2.1,12.1,122.0,223.57,187.58
2018,3,13,17,15,114.5,68.5,1.9,11.45,91.0,174.13,144.48
2018,3,13,17,30,86.0,48.0,1.7,10.8,60.0,126.11,101.41
2018,3,13,17,45,57.5,31.0,1.5,10.15,37.5,85.6,57.9
2018,3,13,18,0,29.0,14.0,1.3,9.5,15.0,28.31,0.0
2018,3,13,18,15,14.5,7.0,1.2,9.4,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,2.0,1.25,6.75,2.0,0.0,0.0
2018,3,14,6,30,7.0,4.0,1.4,7.5,4.0,3.41,0.0
2018,3,14,6,45,3.5,11.0,1.6,8.25,11.0,9.28,0.48
2018,3,14,7,0,0.0,18.0,1.8,9.0,18.0,14.82,7.35
2018,3,14,7,15,0.0,25.5,1.95,9.35,25.5,21.02,13.28
2018,3,14,7,30,0.0,33.0,2.1,9.7,33.0,27.23,19.1
2018,3,14,7,45,0.0,41.0,2.2,10.0,41.0,33.87,25.22
2018,3,14,8,0,0.0,49.0,2.3,10.3,49.0,40.52,31.24
2018,3,14,8,15,16.0,91.0,2.4,10.4,97.5,73.94,61.29
2018,3,14,8,30,32.0,133.0,2.5,10.5,146.0,104.89,83.65
2018,3,14,8,45,31.0,112.5,2.65,10.6,126.5,94.63,74.31
2018,3,14,9,0,30.0,92.0,2.8,10.7,107.0,81.8,63.3
2018,3,14,9,15,15.0,97.0,2.9,10.7,104.5,84.38,66.08
2018,3,14,9,30,0.0,102.0,3.0,10.7,102.0,84.62,66.6
2018,3,14,9,45,0.0,83.5,3.1,10.7,83.5,69.42,53.59
2018,3,14,10,0,0.0,65.0,3.2,10.7,65.0,53.99,40.41
2018,3,14,10,15,0.0,56.5,3.3,10.75,56.5,46.93,34.33
2018,3,14,10,30,0.0,48.0,3.4,10.8,48.0,39.86,28.28
2018,3,14,10,45,0.5,57.5,3.45,10.8,58.0,48.11,35.22
2018,3,14,11,0,1.0,67.0,3.5,10.8,68.0,56.43,42.2
2018,3,14,11,15,150.5,177.0,3.5,10.85,289.5,280.14,230.37
2018,3,14,11,30,300.0,287.0,3.5,10.9,511.0,510.9,414.42
2018,3,14,11,45,356.5,291.5,3.5,10.95,560.5,578.98,466.93
2018,3,14,12,0,413.0,296.0,3.5,11.0,610.0,664.98,532.66
2018,3,14,12,15,271.5,254.5,3.45,11.05,461.0,503.19,407.35
2018,3,14,12,30,130.0,213.0,3.4,11.1,312.0,328.6,268.0
2018,3,14,12,45,174.0,263.0,3.35,11.2,394.0,427.41,347.62
2018,3,14,13,0,218.0,313.0,3.3,11.3,476.0,530.13,427.4
2018,3,14,13,15,547.5,214.0,3.25,11.4,612.5,796.15,635.49
2018,3,14,13,30,877.0,115.0,3.2,11.5,749.0,1016.73,791.93
2018,3,14,13,45,800.5,138.5,3.2,11.55,703.5,990.5,772.27
2018,3,14,14,0,724.0,162.0,3.2,11.6,658.0,955.56,748.88
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,799.75,636.21
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,631.21,507.23
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,762.49,612.93
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,874.78,696.65
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,883.06,703.4
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,886.06,707.4
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,843.22,677.79
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,803.97,650.76
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,769.93,626.25
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,732.77,598.51
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,657.34,540.54
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,583.2,481.48
