Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,496.84,411.8
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,409.82,336.08
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,266.25,195.5
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,93.1,0.0
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.9,4.5,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,2.2,5.4,12.0,9.39,0.0
2018,3,15,6,45,118.5,28.5,2.5,6.35,42.5,22.32,10.59
2018,3,15,7,0,211.0,46.0,2.8,7.3,73.0,35.08,25.37
2018,3,15,7,15,326.5,54.5,3.0,7.75,118.5,41.47,31.85
2018,3,15,7,30,442.0,63.0,3.2,8.2,164.0,49.45,39.43
2018,3,15,7,45,349.0,90.5,3.4,8.7,182.5,66.06,54.6
2018,3,15,8,0,256.0,118.0,3.6,9.2,201.0,85.56,72.11
2018,3,15,8,15,222.5,139.0,3.7,9.5,219.5,98.37,83.39
2018,3,15,8,30,189.0,160.0,3.8,9.8,238.0,130.65,100.46
2018,3,15,8,45,296.0,170.0,3.95,10.05,308.5,167.03,123.78
2018,3,15,9,0,403.0,180.0,4.1,10.3,379.0,219.87,163.6
2018,3,15,9,15,373.5,192.5,4.15,10.45,389.5,253.03,194.69
2018,3,15,9,30,344.0,205.0,4.2,10.6,400.0,281.71,221.97
2018,3,15,9,45,199.0,224.5,4.25,10.8,339.0,264.99,213.03
2018,3,15,10,0,54.0,244.0,4.3,11.0,278.0,227.73,184.46
2018,3,15,10,15,127.0,273.0,4.35,11.05,358.5,300.14,243.65
2018,3,15,10,30,200.0,302.0,4.4,11.1,439.0,378.12,306.93
2018,3,15,10,45,170.5,314.5,4.4,11.15,434.0,386.6,313.54
2018,3,15,11,0,141.0,327.0,4.4,11.2,429.0,391.85,317.39
2018,3,15,11,15,197.0,319.5,4.5,11.2,465.5,437.31,354.9
2018,3,15,11,30,253.0,312.0,4.6,11.2,502.0,498.78,404.63
2018,3,15,11,45,176.5,300.0,4.65,11.2,433.5,428.61,348.29
2018,3,15,12,0,100.0,288.0,4.7,11.2,365.0,362.97,294.67
2018,3,15,12,15,67.5,269.5,4.8,11.25,321.5,307.65,249.89
2018,3,15,12,30,35.0,251.0,4.9,11.3,278.0,264.03,213.82
2018,3,15,12,45,19.5,193.5,5.05,11.3,208.5,195.71,157.99
2018,3,15,13,0,4.0,136.0,5.2,11.3,139.0,118.92,94.22
2018,3,15,13,15,8.0,160.0,5.15,11.2,166.0,144.57,115.85
2018,3,15,13,30,12.0,184.0,5.1,11.1,193.0,171.03,138.03
2018,3,15,13,45,147.0,210.5,5.0,11.0,312.0,366.98,303.6
2018,3,15,14,0,282.0,237.0,4.9,10.9,431.0,557.99,458.86
2018,3,15,14,15,377.0,203.5,4.8,10.8,451.0,643.92,528.39
2018,3,15,14,30,472.0,170.0,4.7,10.7,471.0,702.84,577.22
2018,3,15,14,45,243.5,161.5,4.6,10.65,316.5,437.23,364.48
2018,3,15,15,0,15.0,153.0,4.5,10.6,162.0,148.8,120.96
2018,3,15,15,15,14.5,154.0,4.5,10.6,162.0,150.34,122.89
2018,3,15,15,30,14.0,155.0,4.5,10.6,162.0,152.38,124.92
2018,3,15,15,45,13.0,132.0,4.3,10.5,138.0,129.22,105.69
2018,3,15,16,0,12.0,109.0,4.1,10.4,114.0,106.05,86.28
2018,3,15,16,15,25.0,102.0,4.0,10.25,111.0,121.48,100.35
2018,3,15,16,30,38.0,95.0,3.9,10.1,108.0,126.35,105.22
2018,3,15,16,45,40.0,77.5,3.8,9.9,89.0,108.54,90.03
2018,3,15,17,0,42.0,60.0,3.7,9.7,70.0,90.18,74.05
2018,3,15,17,15,31.5,45.5,3.65,9.45,52.0,66.08,52.36
2018,3,15,17,30,21.0,31.0,3.6,9.2,34.0,42.5,30.99
2018,3,15,17,45,14.5,19.5,3.5,8.95,21.0,25.77,14.57
2018,3,15,18,0,8.0,8.0,3.4,8.7,8.0,11.33,0.0
2018,3,15,18,15,4.0,4.0,3.45,8.7,4.0,3.41,0.0
2018,3,15,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,6,15,3.5,3.0,2.0,7.2,3.0,0.0,0.0
2018,3,16,6,30,7.0,6.0,2.2,7.4,6.0,5.12,0.0
2018,3,16,6,45,3.5,11.5,2.4,7.6,11.5,9.71,1.82
2018,3,16,7,0,0.0,17.0,2.6,7.8,17.0,13.99,6.77
2018,3,16,7,15,5.0,31.0,2.75,7.85,32.0,25.61,17.58
2018,3,16,7,30,10.0,45.0,2.9,7.9,47.0,37.28,28.45
2018,3,16,7,45,113.0,82.0,3.05,7.9,118.5,63.45,52.42
2018,3,16,8,0,216.0,119.0,3.2,7.9,190.0,85.82,72.7
2018,3,16,8,15,146.0,117.0,3.3,8.05,168.5,87.95,74.43
2018,3,16,8,30,76.0,115.0,3.4,8.2,147.0,93.56,73.05
2018,3,16,8,45,251.5,120.5,3.55,8.3,243.0,126.48,92.12
2018,3,16,9,0,427.0,126.0,3.7,8.4,339.0,185.0,134.51
2018,3,16,9,15,357.0,163.0,3.8,8.5,351.5,227.14,175.16
2018,3,16,9,30,287.0,200.0,3.9,8.6,364.0,259.35,206.45
2018,3,16,9,45,366.0,219.0,4.0,8.7,442.5,328.26,263.92
2018,3,16,10,0,445.0,238.0,4.1,8.8,521.0,411.0,332.45
2018,3,16,10,15,470.5,239.5,4.15,8.9,551.5,458.07,372.28
2018,3,16,10,30,496.0,241.0,4.2,9.0,582.0,506.97,413.04
2018,3,16,10,45,449.0,248.5,4.3,9.05,565.5,517.51,422.69
2018,3,16,11,0,402.0,256.0,4.4,9.1,549.0,522.09,427.07
2018,3,16,11,15,219.5,235.0,4.45,9.25,395.5,384.95,316.52
2018,3,16,11,30,37.0,214.0,4.5,9.4,242.0,218.09,177.45
2018,3,16,11,45,51.0,258.5,4.5,9.55,297.5,274.16,223.71
2018,3,16,12,0,65.0,303.0,4.5,9.7,353.0,333.14,271.34
2018,3,16,12,15,53.0,276.5,4.55,9.9,317.5,301.53,245.43
2018,3,16,12,30,41.0,250.0,4.6,10.1,282.0,268.35,218.32
2018,3,16,12,45,164.0,255.0,4.7,10.3,379.5,409.5,336.32
2018,3,16,13,0,287.0,260.0,4.8,10.5,477.0,558.88,457.09
2018,3,16,13,15,347.5,267.0,4.8,10.55,524.5,635.61,517.61
2018,3,16,13,30,408.0,274.0,4.8,10.6,572.0,734.18,593.65
2018,3,16,13,45,306.5,279.5,4.85,10.65,499.5,625.25,508.65
2018,3,16,14,0,205.0,285.0,4.9,10.7,427.0,512.38,419.29
2018,3,16,14,15,250.5,275.5,4.95,10.65,441.5,574.46,470.48
2018,3,16,14,30,296.0,266.0,5.0,10.6,456.0,612.95,502.82
2018,3,16,14,45,265.0,241.0,5.0,10.55,404.0,553.8,457.09
2018,3,16,15,0,234.0,216.0,5.0,10.5,352.0,493.34,410.01
2018,3,16,15,15,322.5,198.0,5.0,10.5,370.0,557.93,465.57
2018,3,16,15,30,411.0,180.0,5.0,10.5,388.0,639.99,533.38
2018,3,16,15,45,437.0,156.5,4.85,10.2,359.0,628.35,526.41
2018,3,16,16,0,463.0,133.0,4.7,9.9,330.0,612.75,516.55
2018,3,16,16,15,492.0,112.0,4.4,9.6,298.5,598.76,506.37
2018,3,16,16,30,521.0,91.0,4.1,9.3,267.0,588.72,498.7
2018,3,16,16,45,418.0,86.5,3.8,8.95,212.5,473.5,404.71
2018,3,16,17,0,315.0,82.0,3.5,8.6,158.0,374.05,319.98
2018,3,16,17,15,253.5,66.0,3.25,8.2,118.0,297.09,252.72
2018,3,16,17,30,192.0,50.0,3.0,7.8,78.0,225.41,187.88
2018,3,16,17,45,122.5,33.5,2.8,7.4,48.5,139.77,105.86
2018,3,16,18,0,53.0,17.0,2.6,7.0,19.0,60.46,0.0
2018,3,16,18,15,26.5,8.5,2.5,6.85,9.5,7.26,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,6,15,14.5,7.5,1.35,5.4,8.0,0.0,0.0
2018,3,17,6,30,29.0,15.0,1.5,6.0,16.0,12.8,0.0
2018,3,17,6,45,80.5,32.5,1.65,6.65,42.0,25.2,14.62
2018,3,17,7,0,132.0,50.0,1.8,7.3,68.0,38.25,28.44
2018,3,17,7,15,325.0,57.5,1.95,7.6,128.0,43.56,33.89
2018,3,17,7,30,518.0,65.0,2.1,7.9,188.0,51.25,41.18
2018,3,17,7,45,544.0,75.0,2.2,8.25,231.5,57.82,47.24
2018,3,17,8,0,570.0,85.0,2.3,8.6,275.0,64.1,52.86
2018,3,17,8,15,391.0,107.0,2.25,8.8,247.0,75.47,62.98
2018,3,17,8,30,212.0,129.0,2.2,9.0,219.0,109.37,81.47
2018,3,17,8,45,128.0,140.0,2.2,9.25,196.0,126.58,97.3
2018,3,17,9,0,44.0,151.0,2.2,9.5,173.0,129.86,103.58
2018,3,17,9,15,38.5,145.0,2.1,9.65,165.5,128.51,102.65
2018,3,17,9,30,33.0,139.0,2.0,9.8,158.0,125.77,100.55
2018,3,17,9,45,116.5,196.5,1.95,10.0,270.0,210.57,169.58
2018,3,17,10,0,200.0,254.0,1.9,10.2,382.0,305.77,246.15
2018,3,17,10,15,227.5,220.5,1.85,10.35,373.0,311.9,251.77
2018,3,17,10,30,255.0,187.0,1.8,10.5,364.0,315.43,255.92
2018,3,17,10,45,144.0,202.0,1.75,10.65,302.5,270.94,219.68
2018,3,17,11,0,33.0,217.0,1.7,10.8,241.0,211.25,169.78
2018,3,17,11,15,95.0,288.0,1.7,11.0,359.5,334.33,268.97
2018,3,17,11,30,157.0,359.0,1.7,11.2,478.0,457.38,364.07
2018,3,17,11,45,136.0,363.0,1.7,11.4,467.0,456.31,361.73
2018,3,17,12,0,115.0,367.0,1.7,11.6,456.0,453.11,358.55
2018,3,17,12,15,67.5,311.5,1.75,11.7,363.5,348.65,277.71
2018,3,17,12,30,20.0,256.0,1.8,11.8,271.0,240.94,192.18
2018,3,17,12,45,57.5,282.5,1.85,11.85,326.0,319.49,256.18
2018,3,17,13,0,95.0,309.0,1.9,11.9,381.0,387.12,309.91
2018,3,17,13,15,180.5,310.5,1.95,11.9,444.5,498.03,397.59
2018,3,17,13,30,266.0,312.0,2.0,11.9,508.0,613.1,485.72
2018,3,17,13,45,374.5,281.0,2.05,11.85,547.0,695.35,549.6
2018,3,17,14,0,483.0,250.0,2.1,11.8,586.0,799.39,627.77
2018,3,17,14,15,306.0,245.0,2.1,11.75,454.5,595.13,475.39
2018,3,17,14,30,129.0,240.0,2.1,11.7,323.0,390.14,315.89
2018,3,17,14,45,153.0,212.5,2.1,11.65,305.5,384.61,314.62
2018,3,17,15,0,177.0,185.0,2.1,11.6,288.0,398.46,327.32
2018,3,17,15,15,295.5,183.5,2.1,11.6,340.5,513.11,421.13
2018,3,17,15,30,414.0,182.0,2.1,11.6,393.0,644.85,524.12
2018,3,17,15,45,430.0,159.0,1.9,11.4,360.5,624.39,509.03
2018,3,17,16,0,446.0,136.0,1.7,11.2,328.0,600.57,492.43
2018,3,17,16,15,401.5,121.0,1.5,10.8,278.0,530.34,438.67
2018,3,17,16,30,357.0,106.0,1.3,10.4,228.0,461.33,384.83
2018,3,17,16,45,466.5,83.0,1.05,9.95,215.0,507.07,422.17
2018,3,17,17,0,576.0,60.0,0.8,9.5,202.0,549.78,452.47
2018,3,17,17,15,504.0,52.5,0.85,8.95,155.5,462.55,382.3
2018,3,17,17,30,432.0,45.0,0.9,8.4,109.0,380.04,311.67
2018,3,17,17,45,298.0,33.0,0.95,7.85,69.0,260.82,200.74
2018,3,17,18,0,164.0,21.0,1.0,7.3,29.0,138.87,0.0
2018,3,17,18,15,82.0,10.5,1.0,7.05,14.5,50.74,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,10.0,0.4,4.2,14.0,8.54,0.0
2018,3,18,6,30,185.0,20.0,0.4,4.5,28.0,16.91,0.0
2018,3,18,6,45,309.0,31.0,0.4,4.8,66.5,25.68,15.8
2018,3,18,7,0,433.0,42.0,0.4,5.1,105.0,34.33,25.38
2018,3,18,7,15,352.0,63.0,0.45,5.75,127.5,47.66,38.01
2018,3,18,7,30,271.0,84.0,0.5,6.4,150.0,63.17,52.37
2018,3,18,7,45,220.5,109.0,0.6,7.05,171.0,79.39,67.05
2018,3,18,8,0,170.0,134.0,0.7,7.7,192.0,97.75,83.34
2018,3,18,8,15,234.0,150.5,0.75,8.45,243.0,105.49,89.78
2018,3,18,8,30,298.0,167.0,0.8,9.2,294.0,141.2,104.88
2018,3,18,8,45,336.5,180.5,0.85,10.0,339.5,181.31,132.78
2018,3,18,9,0,375.0,194.0,0.9,10.8,385.0,226.46,168.16
2018,3,18,9,15,329.0,221.0,0.95,11.2,399.0,263.66,201.8
2018,3,18,9,30,283.0,248.0,1.0,11.6,413.0,295.52,230.39
2018,3,18,9,45,243.5,274.0,1.05,12.0,422.5,321.83,253.24
2018,3,18,10,0,204.0,300.0,1.1,12.4,432.0,344.57,272.15
2018,3,18,10,15,212.0,315.0,1.05,12.65,457.5,378.59,298.71
2018,3,18,10,30,220.0,330.0,1.0,12.9,483.0,413.44,325.27
2018,3,18,10,45,252.5,336.0,0.95,13.15,517.5,463.99,363.27
2018,3,18,11,0,285.0,342.0,0.9,13.4,552.0,511.3,398.08
2018,3,18,11,15,255.5,354.0,0.8,13.55,545.5,521.63,404.08
2018,3,18,11,30,226.0,366.0,0.7,13.7,539.0,516.94,399.32
2018,3,18,11,45,217.5,373.0,0.6,13.85,541.0,531.92,409.09
2018,3,18,12,0,209.0,380.0,0.5,14.0,543.0,545.61,417.49
2018,3,18,12,15,228.5,378.0,0.45,13.9,556.0,573.82,437.76
2018,3,18,12,30,248.0,376.0,0.4,13.8,569.0,602.26,457.82
2018,3,18,12,45,236.5,373.5,0.35,13.7,556.0,600.9,456.15
2018,3,18,13,0,225.0,371.0,0.3,13.6,543.0,597.88,453.72
2018,3,18,13,15,203.5,364.5,0.4,13.5,518.0,579.1,441.8
2018,3,18,13,30,182.0,358.0,0.5,13.4,493.0,558.53,428.6
2018,3,18,13,45,204.5,344.0,0.6,13.35,491.0,572.44,441.35
2018,3,18,14,0,227.0,330.0,0.7,13.3,489.0,585.45,453.14
2018,3,18,14,15,195.0,317.0,0.7,13.15,449.5,543.0,422.58
2018,3,18,14,30,163.0,304.0,0.7,13.0,410.0,499.53,391.39
2018,3,18,14,45,124.5,281.5,0.75,12.9,359.5,437.43,345.88
2018,3,18,15,0,86.0,259.0,0.8,12.8,309.0,353.62,282.73
2018,3,18,15,15,63.0,230.0,0.8,12.8,265.5,299.24,241.01
2018,3,18,15,30,40.0,201.0,0.8,12.8,222.0,245.09,198.27
2018,3,18,15,45,54.0,187.0,0.7,12.35,212.0,244.94,199.79
2018,3,18,16,0,68.0,173.0,0.6,11.9,202.0,244.09,200.37
2018,3,18,16,15,105.0,155.5,0.65,11.5,194.5,275.45,227.92
2018,3,18,16,30,142.0,138.0,0.7,11.1,187.0,285.54,237.96
2018,3,18,16,45,168.5,115.0,0.7,10.7,164.0,276.01,231.41
2018,3,18,17,0,195.0,92.0,0.7,10.3,141.0,278.44,233.64
2018,3,18,17,15,177.0,73.0,0.75,10.05,109.5,235.31,196.49
2018,3,18,17,30,159.0,54.0,0.8,9.8,78.0,193.06,158.72
2018,3,18,17,45,103.5,37.0,0.85,9.55,50.0,132.57,101.25
2018,3,18,18,0,48.0,20.0,0.9,9.3,22.0,63.44,0.0
2018,3,18,18,15,24.0,10.0,0.9,9.15,11.0,20.74,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,19,6,15,119.0,11.0,1.25,3.9,17.0,9.39,0.0
2018,3,19,6,30,238.0,22.0,1.4,4.7,34.0,18.71,0.0
2018,3,19,6,45,339.0,31.5,1.5,5.5,70.5,26.06,16.44
2018,3,19,7,0,440.0,41.0,1.6,6.3,107.0,33.35,24.37
2018,3,19,7,15,479.5,54.0,1.75,7.05,151.5,43.14,33.69
2018,3,19,7,30,519.0,67.0,1.9,7.8,196.0,52.53,42.42
2018,3,19,7,45,539.0,79.5,2.05,8.5,240.0,60.97,50.06
2018,3,19,8,0,559.0,92.0,2.2,9.2,284.0,68.99,57.14
2018,3,19,8,15,691.5,81.5,2.35,9.9,356.0,60.83,49.52
2018,3,19,8,30,824.0,71.0,2.5,10.6,428.0,115.53,64.05
2018,3,19,8,45,741.0,99.0,2.65,11.3,447.0,179.21,112.99
2018,3,19,9,0,658.0,127.0,2.8,12.0,466.0,236.88,165.63
2018,3,19,9,15,652.0,140.5,2.8,12.35,500.0,293.33,216.32
2018,3,19,9,30,646.0,154.0,2.8,12.7,534.0,348.65,266.01
2018,3,19,9,45,725.5,140.5,2.8,13.1,592.5,414.17,321.39
2018,3,19,10,0,805.0,127.0,2.8,13.5,651.0,489.04,383.41
2018,3,19,10,15,698.0,172.5,2.7,13.8,642.0,523.76,413.32
2018,3,19,10,30,591.0,218.0,2.6,14.1,633.0,543.01,429.29
2018,3,19,10,45,570.0,236.5,2.55,14.4,647.5,583.94,460.88
2018,3,19,11,0,549.0,255.0,2.5,14.7,662.0,621.68,488.88
2018,3,19,11,15,549.0,262.5,2.5,15.05,677.0,661.54,518.17
2018,3,19,11,30,549.0,270.0,2.5,15.4,692.0,699.84,545.67
2018,3,19,11,45,490.5,296.0,2.5,15.75,676.0,706.12,548.44
2018,3,19,12,0,432.0,322.0,2.5,16.1,660.0,706.31,546.77
2018,3,19,12,15,350.0,345.5,2.45,16.4,619.5,664.69,514.59
2018,3,19,12,30,268.0,369.0,2.4,16.7,579.0,630.45,487.38
2018,3,19,12,45,245.5,370.0,2.3,17.05,561.0,623.87,481.51
2018,3,19,13,0,223.0,371.0,2.2,17.4,543.0,595.56,460.02
2018,3,19,13,15,226.5,361.5,2.05,17.55,533.0,598.07,461.8
2018,3,19,13,30,230.0,352.0,1.9,17.7,523.0,599.41,462.51
2018,3,19,13,45,228.0,341.0,1.75,17.9,506.0,592.31,456.94
2018,3,19,14,0,226.0,330.0,1.6,18.1,489.0,583.91,450.54
2018,3,19,14,15,246.0,310.5,1.45,17.85,477.0,609.12,469.55
2018,3,19,14,30,266.0,291.0,1.3,17.6,465.0,610.53,471.49
2018,3,19,14,45,353.5,253.0,1.2,17.4,470.0,656.03,507.55
2018,3,19,15,0,441.0,215.0,1.1,17.2,475.0,719.94,555.06
2018,3,19,15,15,407.5,204.5,1.1,17.2,431.5,670.14,520.07
2018,3,19,15,30,374.0,194.0,1.1,17.2,388.0,598.11,470.12
2018,3,19,15,45,294.5,185.0,0.85,16.75,329.0,506.97,402.11
2018,3,19,16,0,215.0,176.0,0.6,16.3,270.0,399.55,320.4
2018,3,19,16,15,268.5,149.5,0.6,15.95,252.5,428.75,346.3
2018,3,19,16,30,322.0,123.0,0.6,15.6,235.0,433.18,351.98
2018,3,19,16,45,291.5,104.5,0.6,15.25,193.5,375.41,307.3
2018,3,19,17,0,261.0,86.0,0.6,14.9,152.0,318.91,262.45
2018,3,19,17,15,204.5,70.0,0.75,14.3,114.5,249.3,205.22
2018,3,19,17,30,148.0,54.0,0.9,13.7,77.0,184.67,149.75
2018,3,19,17,45,97.5,36.0,1.0,13.1,49.0,125.48,95.32
2018,3,19,18,0,47.0,18.0,1.1,12.5,21.0,58.74,0.0
2018,3,19,18,15,23.5,9.0,1.1,12.25,10.5,19.6,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,20,6,15,8.0,3.5,0.7,8.85,4.0,2.99,0.0
2018,3,20,6,30,16.0,7.0,0.9,8.9,8.0,6.07,0.0
2018,3,20,6,45,8.0,12.5,1.15,8.95,13.0,10.57,3.35
2018,3,20,7,0,0.0,18.0,1.4,9.0,18.0,14.81,7.62
2018,3,20,7,15,0.0,24.0,1.35,9.15,24.0,19.77,12.33
2018,3,20,7,30,0.0,30.0,1.3,9.3,30.0,24.74,16.98
2018,3,20,7,45,0.0,37.5,1.25,9.5,37.5,30.96,22.68
2018,3,20,8,0,0.0,45.0,1.2,9.7,45.0,37.2,28.31
2018,3,20,8,15,0.0,48.5,1.2,9.9,48.5,40.11,30.86
2018,3,20,8,30,0.0,52.0,1.2,10.1,52.0,43.04,31.74
2018,3,20,8,45,0.0,62.0,1.2,10.3,62.0,51.39,38.78
2018,3,20,9,0,0.0,72.0,1.2,10.5,72.0,59.75,45.75
2018,3,20,9,15,0.0,77.5,1.5,10.6,77.5,64.37,49.51
2018,3,20,9,30,0.0,83.0,1.8,10.7,83.0,69.0,53.26
2018,3,20,9,45,0.0,105.0,2.1,10.8,105.0,87.26,68.47
2018,3,20,10,0,0.0,127.0,2.4,10.9,127.0,105.49,83.53
2018,3,20,10,15,0.0,130.0,2.65,10.95,130.0,108.19,85.59
2018,3,20,10,30,0.0,133.0,2.9,11.0,133.0,110.9,87.69
2018,3,20,10,45,0.5,131.0,3.2,11.05,131.5,109.73,86.6
2018,3,20,11,0,1.0,129.0,3.5,11.1,130.0,108.57,85.55
2018,3,20,11,15,0.5,133.5,3.6,11.15,134.0,112.23,88.47
2018,3,20,11,30,0.0,138.0,3.7,11.2,138.0,115.87,91.39
2018,3,20,11,45,0.5,143.0,3.75,11.3,143.5,120.75,95.35
2018,3,20,12,0,1.0,148.0,3.8,11.4,149.0,125.71,99.4
2018,3,20,12,15,0.5,127.5,3.85,11.35,128.0,107.71,84.51
2018,3,20,12,30,0.0,107.0,3.9,11.3,107.0,89.66,69.56
2018,3,20,12,45,0.0,96.0,3.95,11.3,96.0,80.22,61.75
2018,3,20,13,0,0.0,85.0,4.0,11.3,85.0,70.9,54.01
2018,3,20,13,15,0.0,78.5,3.85,11.35,78.5,65.44,49.48
2018,3,20,13,30,0.0,72.0,3.7,11.4,72.0,59.97,44.94
2018,3,20,13,45,0.0,73.5,3.6,11.4,73.5,61.2,46.04
2018,3,20,14,0,0.0,75.0,3.5,11.4,75.0,62.43,47.14
2018,3,20,14,15,0.0,76.0,3.4,11.35,76.0,63.24,47.91
2018,3,20,14,30,0.0,77.0,3.3,11.3,77.0,64.05,48.7
2018,3,20,14,45,0.0,77.5,3.2,11.3,77.5,64.43,49.14
2018,3,20,15,0,0.0,78.0,3.1,11.3,78.0,64.82,49.59
2018,3,20,15,15,0.0,81.5,3.1,11.3,81.5,67.72,52.19
2018,3,20,15,30,0.0,85.0,3.1,11.3,85.0,70.62,54.81
2018,3,20,15,45,0.0,81.5,2.95,11.1,81.5,67.67,52.52
2018,3,20,16,0,0.0,78.0,2.8,10.9,78.0,64.73,50.21
2018,3,20,16,15,0.0,76.0,2.85,10.8,76.0,63.21,49.07
2018,3,20,16,30,0.0,74.0,2.9,10.7,74.0,62.11,48.26
2018,3,20,16,45,0.0,65.0,2.95,10.55,65.0,54.38,41.65
2018,3,20,17,0,0.0,56.0,3.0,10.4,56.0,46.73,34.98
2018,3,20,17,15,0.0,44.0,2.85,10.25,44.0,36.4,25.85
2018,3,20,17,30,0.0,32.0,2.7,10.1,32.0,26.43,16.92
2018,3,20,17,45,5.0,21.0,2.55,9.9,21.5,20.39,11.1
2018,3,20,18,0,10.0,10.0,2.4,9.7,11.0,14.04,0.0
2018,3,20,18,15,5.0,5.0,2.75,9.8,5.5,6.8,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.7,10.5,2.0,1.71,0.0
2018,3,21,6,30,0.0,4.0,1.7,10.8,4.0,3.28,0.0
2018,3,21,6,45,0.0,5.5,1.65,11.1,5.5,4.51,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.4,7.0,5.74,0.0
2018,3,21,7,15,0.0,8.5,1.7,11.75,8.5,6.98,0.64
2018,3,21,7,30,0.0,10.0,1.8,12.1,10.0,8.22,1.79
2018,3,21,7,45,0.0,20.5,1.85,12.4,20.5,16.88,9.65
2018,3,21,8,0,0.0,31.0,1.9,12.7,31.0,25.58,17.47
2018,3,21,8,15,0.0,39.0,2.05,12.95,39.0,32.22,23.36
2018,3,21,8,30,0.0,47.0,2.2,13.2,47.0,38.88,27.74
2018,3,21,8,45,0.0,60.0,2.3,13.5,60.0,49.72,36.82
2018,3,21,9,0,0.0,73.0,2.4,13.8,73.0,60.59,45.82
2018,3,21,9,15,0.0,103.0,2.55,14.1,103.0,85.34,66.34
2018,3,21,9,30,0.0,133.0,2.7,14.4,133.0,109.76,86.32
2018,3,21,9,45,1.0,150.0,2.85,14.7,150.5,124.33,97.97
2018,3,21,10,0,2.0,167.0,3.0,15.0,168.0,139.23,109.82
2018,3,21,10,15,3.5,178.5,3.15,15.4,181.0,150.17,118.35
2018,3,21,10,30,5.0,190.0,3.3,15.8,194.0,161.4,127.1
2018,3,21,10,45,10.0,221.0,3.45,16.15,228.5,191.63,151.15
2018,3,21,11,0,15.0,252.0,3.6,16.5,263.0,222.95,175.85
2018,3,21,11,15,15.5,259.0,3.7,16.75,270.5,231.17,182.07
2018,3,21,11,30,16.0,266.0,3.8,17.0,278.0,239.49,188.41
2018,3,21,11,45,12.5,241.5,3.9,17.25,251.0,216.58,170.01
2018,3,21,12,0,9.0,217.0,4.0,17.5,224.0,193.05,151.14
2018,3,21,12,15,15.5,251.0,3.9,17.55,263.0,230.39,180.93
2018,3,21,12,30,22.0,285.0,3.8,17.6,302.0,269.14,211.47
2018,3,21,12,45,36.5,311.5,3.75,17.65,340.0,328.03,257.73
2018,3,21,13,0,51.0,338.0,3.7,17.7,378.0,373.57,293.18
2018,3,21,13,15,46.0,326.5,3.6,17.7,362.0,360.85,283.27
2018,3,21,13,30,41.0,315.0,3.5,17.7,346.0,347.54,273.11
2018,3,21,13,45,80.5,323.0,3.4,17.7,381.0,400.3,315.54
2018,3,21,14,0,120.0,331.0,3.3,17.7,416.0,476.07,374.52
2018,3,21,14,15,165.5,314.0,3.35,17.7,426.0,507.7,400.57
2018,3,21,14,30,211.0,297.0,3.4,17.7,436.0,538.17,425.94
2018,3,21,14,45,199.0,284.0,3.45,17.7,409.5,513.71,408.08
2018,3,21,15,0,187.0,271.0,3.5,17.7,383.0,488.54,389.83
2018,3,21,15,15,122.5,237.0,3.5,17.7,308.0,385.28,309.39
2018,3,21,15,30,58.0,203.0,3.5,17.7,233.0,263.19,211.98
2018,3,21,15,45,72.0,189.0,3.3,17.25,223.0,262.52,213.24
2018,3,21,16,0,86.0,175.0,3.1,16.8,213.0,261.05,213.49
2018,3,21,16,15,101.5,147.5,3.1,16.45,187.0,259.62,213.78
2018,3,21,16,30,117.0,120.0,3.1,16.1,161.0,237.75,197.27
2018,3,21,16,45,206.5,97.0,3.05,15.8,156.0,295.3,247.28
2018,3,21,17,0,296.0,74.0,3.0,15.5,151.0,345.32,289.18
2018,3,21,17,15,305.0,62.5,2.95,15.25,126.0,325.23,270.78
2018,3,21,17,30,314.0,51.0,2.9,15.0,101.0,303.88,249.44
2018,3,21,17,45,225.5,37.5,2.85,14.8,66.5,219.07,171.52
2018,3,21,18,0,137.0,24.0,2.8,14.6,32.0,130.63,33.2
2018,3,21,18,15,68.5,12.0,2.9,14.5,16.0,44.82,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,12.35,4.0,3.41,0.0
2018,3,22,6,30,0.0,8.0,3.4,12.4,8.0,6.57,0.0
2018,3,22,6,45,0.0,13.0,3.4,12.45,13.0,10.69,3.49
2018,3,22,7,0,0.0,18.0,3.4,12.5,18.0,14.81,7.49
2018,3,22,7,15,0.0,28.0,3.5,12.65,28.0,23.08,15.07
2018,3,22,7,30,0.0,38.0,3.6,12.8,38.0,31.38,22.64
2018,3,22,7,45,0.0,35.0,3.7,12.9,35.0,28.89,20.42
2018,3,22,8,0,0.0,32.0,3.8,13.0,32.0,26.41,18.16
2018,3,22,8,15,0.0,41.0,3.9,13.15,41.0,33.89,24.79
2018,3,22,8,30,0.0,50.0,4.0,13.3,50.0,41.38,29.83
2018,3,22,8,45,0.0,46.5,4.05,13.4,46.5,38.49,27.25
2018,3,22,9,0,0.0,43.0,4.1,13.5,43.0,35.6,24.69
2018,3,22,9,15,0.0,71.0,4.25,13.6,71.0,58.95,44.32
2018,3,22,9,30,0.0,99.0,4.4,13.7,99.0,82.26,63.7
2018,3,22,9,45,2.5,120.0,4.6,13.75,121.5,100.55,78.71
2018,3,22,10,0,5.0,141.0,4.8,13.8,144.0,119.32,94.08
2018,3,22,10,15,73.0,223.5,4.95,13.8,275.5,226.33,181.81
2018,3,22,10,30,141.0,306.0,5.1,13.8,407.0,347.74,279.67
2018,3,22,10,45,379.5,266.0,5.2,13.85,550.0,490.74,395.63
2018,3,22,11,0,618.0,226.0,5.3,13.9,693.0,647.68,520.59
2018,3,22,11,15,764.5,167.0,5.35,13.85,757.0,736.38,591.48
2018,3,22,11,30,911.0,108.0,5.4,13.8,821.0,821.8,657.52
2018,3,22,11,45,925.5,103.0,5.5,13.8,833.5,868.73,692.02
2018,3,22,12,0,940.0,98.0,5.6,13.8,846.0,913.36,724.91
2018,3,22,12,15,940.5,98.0,5.6,13.85,846.5,948.16,749.83
2018,3,22,12,30,941.0,98.0,5.6,13.9,847.0,979.43,772.2
2018,3,22,12,45,939.0,98.0,5.65,13.95,839.0,1004.68,790.63
2018,3,22,13,0,937.0,98.0,5.7,14.0,831.0,1026.04,806.4
2018,3,22,13,15,936.0,96.0,5.65,14.05,815.5,1042.2,817.87
2018,3,22,13,30,935.0,94.0,5.6,14.1,800.0,1054.29,826.6
2018,3,22,13,45,932.0,91.5,5.6,14.15,777.0,1059.67,831.12
2018,3,22,14,0,929.0,89.0,5.6,14.2,754.0,1060.86,832.9
2018,3,22,14,15,921.5,88.0,5.55,14.05,724.0,1055.1,830.18
2018,3,22,14,30,914.0,87.0,5.5,13.9,694.0,1045.31,824.8
2018,3,22,14,45,902.5,85.0,5.5,13.8,656.5,1026.31,813.21
2018,3,22,15,0,891.0,83.0,5.5,13.7,619.0,1003.58,799.05
2018,3,22,15,15,874.5,81.0,5.5,13.7,575.5,972.41,778.45
2018,3,22,15,30,858.0,79.0,5.5,13.7,532.0,938.13,755.5
2018,3,22,15,45,837.5,76.5,5.45,13.05,485.5,906.85,736.11
2018,3,22,16,0,817.0,74.0,5.4,12.4,439.0,862.44,706.42
2018,3,22,16,15,789.0,71.0,5.2,11.9,389.5,808.67,667.71
2018,3,22,16,30,761.0,68.0,5.0,11.4,340.0,753.56,627.03
2018,3,22,16,45,717.0,63.5,4.85,10.85,288.0,682.78,572.97
2018,3,22,17,0,673.0,59.0,4.7,10.3,236.0,618.96,522.35
2018,3,22,17,15,596.5,52.5,4.55,9.7,183.5,525.57,445.16
2018,3,22,17,30,520.0,46.0,4.4,9.1,131.0,437.3,367.46
2018,3,22,17,45,390.0,36.5,4.25,8.5,87.0,318.73,258.48
2018,3,22,18,0,260.0,27.0,4.1,7.9,43.0,200.1,77.4
2018,3,22,18,15,130.0,13.5,4.05,7.6,21.5,77.0,0.0
2018,3,22,18,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,7.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.05,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.3,2.0,0.0,0.0
2018,3,23,6,15,144.0,15.5,1.2,5.2,24.5,13.23,0.0
2018,3,23,6,30,273.0,28.0,1.3,6.1,47.0,23.69,8.47
2018,3,23,6,45,396.0,37.5,1.4,7.05,91.0,30.97,21.56
2018,3,23,7,0,519.0,47.0,1.5,8.0,135.0,38.29,28.89
2018,3,23,7,15,594.0,53.0,1.5,8.55,187.0,42.46,33.03
2018,3,23,7,30,669.0,59.0,1.5,9.1,239.0,46.71,37.0
2018,3,23,7,45,717.5,63.0,1.5,9.65,292.5,53.58,43.17
2018,3,23,8,0,766.0,67.0,1.5,10.2,346.0,56.33,45.49
2018,3,23,8,15,798.0,70.5,1.5,10.5,398.0,62.05,50.44
2018,3,23,8,30,830.0,74.0,1.5,10.8,450.0,123.6,68.93
2018,3,23,8,45,853.0,77.0,1.55,11.1,499.0,187.39,114.29
2018,3,23,9,0,876.0,80.0,1.6,11.4,548.0,258.01,173.9
2018,3,23,9,15,735.0,112.5,1.7,11.65,527.0,297.37,216.75
2018,3,23,9,30,594.0,145.0,1.8,11.9,506.0,326.67,249.52
2018,3,23,9,45,314.5,186.5,1.9,12.15,378.5,286.76,226.16
2018,3,23,10,0,35.0,228.0,2.0,12.4,251.0,205.82,164.39
2018,3,23,10,15,61.0,249.0,2.2,12.6,292.0,241.24,193.18
2018,3,23,10,30,87.0,270.0,2.4,12.8,333.0,280.1,224.36
2018,3,23,10,45,259.0,267.5,2.55,13.05,463.0,408.01,327.1
2018,3,23,11,0,431.0,265.0,2.7,13.3,593.0,551.46,439.05
2018,3,23,11,15,568.0,233.5,2.85,13.45,675.0,654.17,518.23
2018,3,23,11,30,705.0,202.0,3.0,13.6,757.0,763.66,601.19
2018,3,23,11,45,642.0,232.0,3.2,13.75,741.0,775.11,608.68
2018,3,23,12,0,579.0,262.0,3.4,13.9,725.0,775.6,608.73
2018,3,23,12,15,483.5,300.5,3.55,13.9,687.0,753.97,591.74
2018,3,23,12,30,388.0,339.0,3.7,13.9,649.0,709.37,557.95
2018,3,23,12,45,426.0,323.5,3.85,13.95,661.0,762.16,598.55
2018,3,23,13,0,464.0,308.0,4.0,14.0,673.0,799.26,627.29
2018,3,23,13,15,453.0,306.0,4.1,13.9,656.0,800.28,628.85
2018,3,23,13,30,442.0,304.0,4.2,13.8,639.0,798.54,628.71
2018,3,23,13,45,479.5,278.5,4.3,13.75,632.0,818.82,646.47
2018,3,23,14,0,517.0,253.0,4.4,13.7,625.0,836.24,662.17
2018,3,23,14,15,689.5,181.5,4.45,13.55,655.0,946.34,746.29
2018,3,23,14,30,862.0,110.0,4.5,13.4,685.0,1032.28,808.87
2018,3,23,14,45,878.0,98.0,4.55,13.3,656.0,1017.22,799.99
2018,3,23,15,0,894.0,86.0,4.6,13.2,627.0,1010.06,797.62
2018,3,23,15,15,877.5,84.0,4.6,13.2,583.5,978.81,777.27
2018,3,23,15,30,861.0,82.0,4.6,13.2,540.0,955.18,762.52
2018,3,23,15,45,838.0,79.0,4.55,12.7,491.5,910.08,732.9
2018,3,23,16,0,815.0,76.0,4.5,12.2,443.0,862.66,701.14
2018,3,23,16,15,784.0,71.5,4.25,11.8,391.0,804.33,658.79
2018,3,23,16,30,753.0,67.0,4.0,11.4,339.0,744.97,615.07
2018,3,23,16,45,707.5,62.5,3.8,10.95,286.5,673.36,560.92
2018,3,23,17,0,662.0,58.0,3.6,10.5,234.0,608.49,509.98
2018,3,23,17,15,587.5,51.5,3.2,9.85,182.5,517.12,435.01
2018,3,23,17,30,513.0,45.0,2.8,9.2,131.0,430.87,359.76
2018,3,23,17,45,388.0,36.0,2.4,8.55,87.5,316.64,256.18
2018,3,23,18,0,263.0,27.0,2.0,7.9,44.0,203.5,95.46
2018,3,23,18,15,138.5,15.0,1.9,7.65,23.0,82.4,0.0
2018,3,23,18,30,14.0,3.0,1.8,7.4,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,7.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,6.25,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,6.3,2.0,0.0,0.0
2018,3,24,6,15,119.0,16.5,1.2,6.85,25.0,14.08,0.0
2018,3,24,6,30,228.0,31.0,1.4,7.4,48.0,24.13,10.7
2018,3,24,6,45,275.0,33.5,1.6,8.0,70.0,26.88,18.03
2018,3,24,7,0,322.0,36.0,1.8,8.6,92.0,28.07,19.69
2018,3,24,7,15,161.0,37.0,1.95,8.9,65.0,27.48,19.41
2018,3,24,7,30,0.0,38.0,2.1,9.2,38.0,31.38,23.04
2018,3,24,7,45,20.5,78.0,2.25,9.45,85.5,62.57,51.34
2018,3,24,8,0,41.0,118.0,2.4,9.7,133.0,90.57,76.34
2018,3,24,8,15,76.0,132.0,2.5,9.95,165.0,101.71,85.96
2018,3,24,8,30,111.0,146.0,2.6,10.2,197.0,119.02,92.22
2018,3,24,8,45,158.0,176.5,2.65,10.5,257.5,158.11,121.66
2018,3,24,9,0,205.0,207.0,2.7,10.8,318.0,204.29,158.09
2018,3,24,9,15,151.0,228.0,2.85,11.0,313.0,222.25,175.72
2018,3,24,9,30,97.0,249.0,3.0,11.2,308.0,233.17,186.72
2018,3,24,9,45,64.0,237.0,3.15,11.45,277.0,219.95,176.77
2018,3,24,10,0,31.0,225.0,3.3,11.7,246.0,201.5,161.97
2018,3,24,10,15,165.5,264.0,3.5,11.85,383.5,312.88,252.36
2018,3,24,10,30,300.0,303.0,3.7,12.0,521.0,442.87,356.05
2018,3,24,10,45,405.0,291.5,3.85,12.15,595.5,528.99,424.36
2018,3,24,11,0,510.0,280.0,4.0,12.3,670.0,618.98,495.09
2018,3,24,11,15,456.0,297.5,4.15,12.3,651.5,626.46,500.71
2018,3,24,11,30,402.0,315.0,4.3,12.3,633.0,627.9,501.89
2018,3,24,11,45,522.0,274.0,4.45,12.35,691.0,712.3,569.22
2018,3,24,12,0,642.0,233.0,4.6,12.4,749.0,806.83,642.79
2018,3,24,12,15,751.5,189.0,4.75,12.35,793.0,889.36,705.93
2018,3,24,12,30,861.0,145.0,4.9,12.3,837.0,966.39,762.46
2018,3,24,12,45,916.0,120.5,5.05,12.3,850.0,1007.42,792.77
2018,3,24,13,0,971.0,96.0,5.2,12.3,863.0,1057.63,829.91
2018,3,24,13,15,933.0,109.0,5.3,12.2,834.0,1054.11,828.82
2018,3,24,13,30,895.0,122.0,5.4,12.1,805.0,1045.49,824.59
2018,3,24,13,45,666.5,197.5,5.45,12.0,697.5,929.62,742.2
2018,3,24,14,0,438.0,273.0,5.5,11.9,590.0,776.94,625.79
2018,3,24,14,15,342.5,270.5,5.5,11.65,512.0,659.11,536.51
2018,3,24,14,30,247.0,268.0,5.5,11.4,434.0,561.72,460.03
2018,3,24,14,45,393.5,231.0,5.5,11.2,478.0,690.92,566.69
2018,3,24,15,0,540.0,194.0,5.5,11.0,522.0,792.58,650.08
2018,3,24,15,15,650.5,151.5,5.5,11.0,519.0,854.57,699.0
2018,3,24,15,30,761.0,109.0,5.5,11.0,516.0,898.09,733.54
2018,3,24,15,45,741.5,101.0,5.3,10.5,468.0,852.38,700.9
2018,3,24,16,0,722.0,93.0,5.1,10.0,420.0,804.47,666.62
2018,3,24,16,15,729.5,82.0,4.75,9.65,379.5,774.4,644.45
2018,3,24,16,30,737.0,71.0,4.4,9.3,339.0,735.8,614.99
2018,3,24,16,45,709.0,64.5,4.1,8.95,290.0,676.3,568.47
2018,3,24,17,0,681.0,58.0,3.8,8.6,241.0,616.42,520.49
2018,3,24,17,15,607.5,51.5,3.4,8.0,188.5,530.57,449.49
2018,3,24,17,30,534.0,45.0,3.0,7.4,136.0,444.09,373.67
2018,3,24,17,45,409.0,36.0,2.6,6.85,91.5,328.96,268.98
2018,3,24,18,0,284.0,27.0,2.2,6.3,47.0,216.81,117.14
2018,3,24,18,15,150.0,15.0,2.15,6.15,24.5,88.0,0.0
2018,3,24,18,30,16.0,3.0,2.1,6.0,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,2.0,5.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
