Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,4,5,45,16.0,6.0,2.25,8.85,6.5,0.0,0.0
2018,4,4,6,0,32.0,12.0,2.4,9.1,13.0,10.24,0.0
2018,4,4,6,15,105.5,29.0,2.6,9.55,41.0,22.66,10.94
2018,4,4,6,30,179.0,46.0,2.8,10.0,69.0,35.55,25.52
2018,4,4,6,45,250.0,60.5,3.0,10.5,109.0,45.43,35.04
2018,4,4,7,0,321.0,75.0,3.2,11.0,149.0,55.65,44.56
2018,4,4,7,15,337.0,93.5,3.15,11.45,188.5,67.96,55.72
2018,4,4,7,30,353.0,112.0,3.1,11.9,228.0,79.73,66.15
2018,4,4,7,45,424.0,121.5,3.1,12.4,284.0,85.56,71.07
2018,4,4,8,0,495.0,131.0,3.1,12.9,340.0,91.28,75.78
2018,4,4,8,15,555.5,134.5,3.1,13.45,396.5,108.29,76.4
2018,4,4,8,30,616.0,138.0,3.1,14.0,453.0,159.51,103.01
2018,4,4,8,45,609.5,154.0,3.05,14.5,489.5,215.57,146.48
2018,4,4,9,0,603.0,170.0,3.0,15.0,526.0,270.78,193.79
2018,4,4,9,15,694.0,153.0,3.0,15.45,591.0,328.33,241.31
2018,4,4,9,30,785.0,136.0,3.0,15.9,656.0,399.24,300.41
2018,4,4,9,45,725.5,166.0,3.0,16.4,667.0,448.17,343.94
2018,4,4,10,0,666.0,196.0,3.0,16.9,678.0,492.57,381.68
2018,4,4,10,15,623.5,225.0,3.05,17.2,690.5,537.55,418.15
2018,4,4,10,30,581.0,254.0,3.1,17.5,703.0,574.99,447.48
2018,4,4,10,45,663.5,226.5,3.15,17.8,753.0,644.6,500.96
2018,4,4,11,0,746.0,199.0,3.2,18.1,803.0,717.43,555.76
2018,4,4,11,15,614.0,263.5,3.2,18.3,766.5,716.73,553.06
2018,4,4,11,30,482.0,328.0,3.2,18.5,730.0,702.11,540.03
2018,4,4,11,45,585.5,285.5,3.2,18.7,778.0,776.14,595.37
2018,4,4,12,0,689.0,243.0,3.2,18.9,826.0,857.85,654.47
2018,4,4,12,15,790.5,191.0,3.2,18.85,859.0,927.71,703.85
2018,4,4,12,30,892.0,139.0,3.2,18.8,892.0,978.75,738.23
2018,4,4,12,45,910.0,127.5,3.2,18.8,889.0,1010.08,759.13
2018,4,4,13,0,928.0,116.0,3.2,18.8,886.0,1037.92,777.88
2018,4,4,13,15,828.5,158.5,3.25,18.55,835.5,1015.46,764.28
2018,4,4,13,30,729.0,201.0,3.3,18.3,785.0,983.38,744.6
2018,4,4,13,45,573.5,255.5,3.35,18.1,706.5,885.3,677.31
2018,4,4,14,0,418.0,310.0,3.4,17.9,628.0,790.27,608.53
2018,4,4,14,15,404.0,297.5,3.45,17.75,594.5,746.31,579.73
2018,4,4,14,30,390.0,285.0,3.5,17.6,561.0,719.99,562.52
2018,4,4,14,45,385.5,272.0,3.55,17.4,532.5,700.79,550.58
2018,4,4,15,0,381.0,259.0,3.6,17.2,504.0,679.7,537.13
2018,4,4,15,15,317.0,253.0,3.6,17.2,447.5,607.02,482.95
2018,4,4,15,30,253.0,247.0,3.6,17.2,391.0,535.53,428.82
2018,4,4,15,45,232.5,227.0,3.5,16.6,350.5,469.51,380.29
2018,4,4,16,0,212.0,207.0,3.4,16.0,310.0,424.26,346.55
2018,4,4,16,15,189.0,183.5,3.25,15.55,268.0,372.68,306.72
2018,4,4,16,30,166.0,160.0,3.1,15.1,226.0,321.74,266.55
2018,4,4,16,45,150.5,139.0,3.0,14.6,192.5,280.96,233.99
2018,4,4,17,0,135.0,118.0,2.9,14.1,159.0,240.81,201.05
2018,4,4,17,15,92.5,96.5,2.7,13.45,122.0,181.76,150.82
2018,4,4,17,30,50.0,75.0,2.5,12.8,85.0,114.57,92.85
2018,4,4,17,45,33.0,54.5,2.3,12.15,60.5,80.47,62.71
2018,4,4,18,0,16.0,34.0,2.1,11.5,36.0,46.64,31.95
2018,4,4,18,15,14.0,20.0,2.2,11.3,21.0,28.61,0.0
2018,4,4,18,30,12.0,6.0,2.3,11.1,6.0,10.32,0.0
2018,4,4,18,45,6.0,3.0,2.35,10.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.5,2.0,9.25,3.5,0.0,0.0
2018,4,5,6,0,8.0,7.0,2.1,9.7,7.0,5.97,0.0
2018,4,5,6,15,4.0,12.5,2.25,10.1,12.5,10.56,2.48
2018,4,5,6,30,0.0,18.0,2.4,10.5,18.0,14.82,7.4
2018,4,5,6,45,0.0,24.5,2.55,10.9,24.5,20.19,12.49
2018,4,5,7,0,0.0,31.0,2.7,11.3,31.0,25.57,17.49
2018,4,5,7,15,3.0,43.0,2.7,11.5,44.0,35.56,26.59
2018,4,5,7,30,6.0,55.0,2.7,11.7,57.0,45.58,35.6
2018,4,5,7,45,21.5,99.0,2.7,11.85,108.0,78.03,64.53
2018,4,5,8,0,37.0,143.0,2.7,12.0,159.0,107.85,90.66
2018,4,5,8,15,76.0,180.0,2.75,12.65,217.5,135.24,107.6
2018,4,5,8,30,115.0,217.0,2.8,13.3,276.0,167.82,130.52
2018,4,5,8,45,81.5,220.0,2.85,13.9,264.0,181.05,141.74
2018,4,5,9,0,48.0,223.0,2.9,14.5,252.0,184.7,145.72
2018,4,5,9,15,138.0,255.5,2.85,15.05,346.0,240.26,187.58
2018,4,5,9,30,228.0,288.0,2.8,15.6,440.0,310.41,241.66
2018,4,5,9,45,128.0,263.5,2.75,16.1,349.5,269.02,211.09
2018,4,5,10,0,28.0,239.0,2.7,16.6,259.0,210.92,165.66
2018,4,5,10,15,23.0,245.5,2.65,16.8,262.5,217.52,170.78
2018,4,5,10,30,18.0,252.0,2.6,17.0,266.0,220.35,172.65
2018,4,5,10,45,22.5,278.0,2.55,17.2,296.0,247.14,193.45
2018,4,5,11,0,27.0,304.0,2.5,17.4,326.0,281.46,219.84
2018,4,5,11,15,47.0,330.5,2.6,17.45,369.5,324.18,253.07
2018,4,5,11,30,67.0,357.0,2.7,17.5,413.0,369.47,288.02
2018,4,5,11,45,59.0,361.0,2.8,17.55,410.5,372.95,290.33
2018,4,5,12,0,51.0,365.0,2.9,17.6,408.0,375.65,292.2
2018,4,5,12,15,35.0,327.0,3.05,17.4,356.5,329.94,257.36
2018,4,5,12,30,19.0,289.0,3.2,17.2,305.0,268.11,209.6
2018,4,5,12,45,14.5,254.5,3.35,16.95,266.5,233.89,183.23
2018,4,5,13,0,10.0,220.0,3.5,16.7,228.0,199.23,156.1
2018,4,5,13,15,13.5,247.0,3.5,16.45,258.0,228.23,179.55
2018,4,5,13,30,17.0,274.0,3.5,16.2,288.0,258.15,203.56
2018,4,5,13,45,13.5,251.0,3.5,15.95,262.0,234.08,184.79
2018,4,5,14,0,10.0,228.0,3.5,15.7,236.0,209.79,165.81
2018,4,5,14,15,8.0,212.0,3.4,15.3,218.0,193.49,153.21
2018,4,5,14,30,6.0,196.0,3.3,14.9,200.0,177.1,140.43
2018,4,5,14,45,3.5,176.0,3.2,14.55,178.5,156.37,123.97
2018,4,5,15,0,1.0,156.0,3.1,14.2,157.0,135.66,107.37
2018,4,5,15,15,0.5,139.0,3.1,14.2,139.5,119.79,94.59
2018,4,5,15,30,0.0,122.0,3.1,14.2,122.0,103.95,81.72
2018,4,5,15,45,2.5,131.0,2.8,13.55,132.0,115.5,91.94
2018,4,5,16,0,5.0,140.0,2.5,12.9,142.0,127.84,102.86
2018,4,5,16,15,17.0,142.5,2.3,12.65,149.5,142.8,116.27
2018,4,5,16,30,29.0,145.0,2.1,12.4,157.0,171.72,141.25
2018,4,5,16,45,28.0,127.5,1.95,12.15,137.5,153.08,125.92
2018,4,5,17,0,27.0,110.0,1.8,11.9,118.0,134.47,110.41
2018,4,5,17,15,15.5,89.0,1.7,11.75,93.5,94.45,76.0
2018,4,5,17,30,4.0,68.0,1.6,11.6,69.0,66.17,51.23
2018,4,5,17,45,2.0,49.5,1.5,11.4,50.0,47.4,34.6
2018,4,5,18,0,0.0,31.0,1.4,11.2,31.0,27.96,17.02
2018,4,5,18,15,6.0,18.5,1.3,11.1,18.5,21.63,0.0
2018,4,5,18,30,12.0,6.0,1.2,11.0,6.0,10.3,0.0
2018,4,5,18,45,6.0,3.0,1.1,10.95,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,11.4,2.0,1.71,0.0
2018,4,6,6,15,0.0,4.0,2.1,11.5,4.0,3.28,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.6,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.0,2.5,11.75,7.0,5.74,0.0
2018,4,6,7,0,0.0,8.0,2.7,11.9,8.0,6.57,0.29
2018,4,6,7,15,0.0,10.5,2.85,12.15,10.5,8.63,2.17
2018,4,6,7,30,0.0,13.0,3.0,12.4,13.0,10.7,4.03
2018,4,6,7,45,0.0,25.5,3.2,12.6,25.5,21.03,13.33
2018,4,6,8,0,0.0,38.0,3.4,12.8,38.0,31.41,22.56
2018,4,6,8,15,0.0,32.5,3.4,13.15,32.5,26.86,17.38
2018,4,6,8,30,0.0,27.0,3.4,13.5,27.0,22.32,13.41
2018,4,6,8,45,0.0,43.5,3.45,13.85,43.5,36.04,24.96
2018,4,6,9,0,0.0,60.0,3.5,14.2,60.0,49.8,36.41
2018,4,6,9,15,0.0,48.5,3.5,14.55,48.5,40.25,28.24
2018,4,6,9,30,0.0,37.0,3.5,14.9,37.0,30.7,20.13
2018,4,6,9,45,0.0,52.5,3.55,15.3,52.5,43.64,30.83
2018,4,6,10,0,0.0,68.0,3.6,15.7,68.0,56.61,41.44
2018,4,6,10,15,0.0,94.0,3.6,15.85,94.0,78.41,59.28
2018,4,6,10,30,0.0,120.0,3.6,16.0,120.0,100.08,76.86
2018,4,6,10,45,2.5,148.0,3.55,16.2,150.0,125.25,97.15
2018,4,6,11,0,5.0,176.0,3.5,16.4,180.0,150.96,117.72
2018,4,6,11,15,7.0,192.5,3.55,16.5,198.5,167.09,130.55
2018,4,6,11,30,9.0,209.0,3.6,16.6,217.0,183.6,143.65
2018,4,6,11,45,10.5,224.0,3.6,16.7,233.0,198.77,155.62
2018,4,6,12,0,12.0,239.0,3.6,16.8,249.0,214.24,167.81
2018,4,6,12,15,11.0,227.5,3.6,16.8,237.0,204.27,159.89
2018,4,6,12,30,10.0,216.0,3.6,16.8,225.0,194.05,151.82
2018,4,6,12,45,7.5,188.5,3.6,16.85,195.0,167.98,131.05
2018,4,6,13,0,5.0,161.0,3.6,16.9,165.0,141.68,110.0
2018,4,6,13,15,6.5,182.0,3.6,16.9,187.0,162.14,126.58
2018,4,6,13,30,8.0,203.0,3.6,16.9,209.0,183.07,143.46
2018,4,6,13,45,7.5,190.5,3.6,16.9,196.0,171.69,134.49
2018,4,6,14,0,7.0,178.0,3.6,16.9,183.0,160.21,125.47
2018,4,6,14,15,6.0,168.0,3.5,16.85,172.5,150.42,117.78
2018,4,6,14,30,5.0,158.0,3.4,16.8,162.0,140.58,110.03
2018,4,6,14,45,5.5,156.5,3.25,16.75,160.5,140.07,109.89
2018,4,6,15,0,6.0,155.0,3.1,16.7,159.0,139.62,109.81
2018,4,6,15,15,18.0,169.0,3.1,16.7,179.5,165.36,131.59
2018,4,6,15,30,30.0,183.0,3.1,16.7,200.0,206.5,165.73
2018,4,6,15,45,38.0,171.0,2.8,16.55,191.0,202.28,163.06
2018,4,6,16,0,46.0,159.0,2.5,16.4,182.0,197.53,160.04
2018,4,6,16,15,72.5,157.0,2.45,16.25,188.5,220.11,179.95
2018,4,6,16,30,99.0,155.0,2.4,16.1,195.0,258.11,212.03
2018,4,6,16,45,52.5,111.0,2.35,16.0,132.0,151.45,123.58
2018,4,6,17,0,6.0,67.0,2.3,15.9,69.0,60.66,46.21
2018,4,6,17,15,3.0,41.5,2.1,15.7,42.5,36.39,25.53
2018,4,6,17,30,0.0,16.0,1.9,15.5,16.0,13.16,5.56
2018,4,6,17,45,0.0,15.0,1.75,15.3,15.0,12.33,4.72
2018,4,6,18,0,0.0,14.0,1.6,15.1,14.0,11.51,3.62
2018,4,6,18,15,0.0,7.5,1.65,15.1,7.5,6.16,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.1,1.0,0.85,0.0
2018,4,6,18,45,0.0,0.5,1.75,15.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,13.1,6.5,5.55,0.0
2018,4,7,6,0,3.0,13.0,3.3,13.0,13.0,10.73,0.0
2018,4,7,6,15,5.0,27.5,3.4,13.1,28.0,22.45,12.52
2018,4,7,6,30,7.0,42.0,3.5,13.2,43.0,34.04,24.15
2018,4,7,6,45,9.5,60.0,3.6,13.35,62.0,48.08,37.13
2018,4,7,7,0,12.0,78.0,3.7,13.5,81.0,62.03,49.87
2018,4,7,7,15,32.5,104.5,3.85,13.65,115.0,79.64,65.64
2018,4,7,7,30,53.0,131.0,4.0,13.8,149.0,97.86,81.68
2018,4,7,7,45,83.0,154.0,4.1,14.0,187.5,113.71,95.36
2018,4,7,8,0,113.0,177.0,4.2,14.2,226.0,124.5,104.43
2018,4,7,8,15,145.0,193.0,4.2,14.45,264.0,141.38,110.46
2018,4,7,8,30,177.0,209.0,4.2,14.7,302.0,170.22,129.31
2018,4,7,8,45,139.5,223.0,4.2,14.95,300.5,190.03,146.15
2018,4,7,9,0,102.0,237.0,4.2,15.2,299.0,204.97,159.95
2018,4,7,9,15,91.0,259.5,4.2,15.5,317.5,230.75,181.34
2018,4,7,9,30,80.0,282.0,4.2,15.8,336.0,253.04,199.55
2018,4,7,9,45,152.5,294.0,4.2,16.1,403.5,302.66,238.24
2018,4,7,10,0,225.0,306.0,4.2,16.4,471.0,362.89,285.63
2018,4,7,10,15,418.0,276.5,4.25,16.6,598.5,466.85,367.44
2018,4,7,10,30,611.0,247.0,4.3,16.8,726.0,589.54,462.87
2018,4,7,10,45,615.5,253.5,4.35,17.05,747.5,636.53,498.93
2018,4,7,11,0,620.0,260.0,4.4,17.3,769.0,682.48,533.78
2018,4,7,11,15,530.5,303.0,4.5,17.35,744.0,687.4,536.79
2018,4,7,11,30,441.0,346.0,4.6,17.4,719.0,685.08,534.02
2018,4,7,11,45,410.5,361.5,4.7,17.45,711.0,699.19,544.38
2018,4,7,12,0,380.0,377.0,4.8,17.5,703.0,698.93,544.17
2018,4,7,12,15,320.5,386.0,4.9,17.5,660.5,673.43,524.78
2018,4,7,12,30,261.0,395.0,5.0,17.5,618.0,643.09,501.6
2018,4,7,12,45,223.5,388.0,5.05,17.5,577.5,595.83,466.46
2018,4,7,13,0,186.0,381.0,5.1,17.5,537.0,561.8,440.66
2018,4,7,13,15,151.0,356.0,5.15,17.4,481.0,508.88,400.71
2018,4,7,13,30,116.0,331.0,5.2,17.3,425.0,453.41,358.27
2018,4,7,13,45,127.0,327.0,5.25,17.25,427.0,465.03,368.38
2018,4,7,14,0,138.0,323.0,5.3,17.2,429.0,476.14,377.97
2018,4,7,14,15,238.0,310.5,5.3,16.95,484.5,589.67,468.8
2018,4,7,14,30,338.0,298.0,5.3,16.7,540.0,679.76,540.6
2018,4,7,14,45,380.0,273.5,5.3,16.45,532.0,694.67,554.55
2018,4,7,15,0,422.0,249.0,5.3,16.2,524.0,727.69,582.06
2018,4,7,15,15,416.5,232.0,5.3,16.2,488.5,698.18,561.28
2018,4,7,15,30,411.0,215.0,5.3,16.2,453.0,666.63,539.07
2018,4,7,15,45,462.0,184.0,5.15,15.6,430.0,669.77,545.55
2018,4,7,16,0,513.0,153.0,5.0,15.0,407.0,667.08,547.34
2018,4,7,16,15,521.5,135.0,4.85,14.6,369.5,637.07,526.24
2018,4,7,16,30,530.0,117.0,4.7,14.2,332.0,604.13,502.25
2018,4,7,16,45,524.0,104.5,4.5,13.85,292.5,563.82,471.44
2018,4,7,17,0,518.0,92.0,4.3,13.5,253.0,527.86,442.62
2018,4,7,17,15,460.5,82.0,3.9,12.9,205.5,446.78,375.61
2018,4,7,17,30,403.0,72.0,3.5,12.3,158.0,375.8,314.75
2018,4,7,17,45,308.5,59.5,3.1,11.75,114.5,284.73,235.01
2018,4,7,18,0,214.0,47.0,2.7,11.2,71.0,204.04,160.61
2018,4,7,18,15,119.5,28.5,2.55,10.85,40.5,107.61,33.37
2018,4,7,18,30,25.0,10.0,2.4,10.5,10.0,19.25,0.0
2018,4,7,18,45,12.5,5.0,2.25,10.15,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,5,45,54.0,11.5,1.55,7.9,14.0,9.82,0.0
2018,4,8,6,0,108.0,23.0,1.6,8.4,28.0,17.87,0.0
2018,4,8,6,15,229.0,37.5,1.95,8.95,66.0,28.96,18.61
2018,4,8,6,30,350.0,52.0,2.3,9.5,104.0,39.95,29.87
2018,4,8,6,45,439.0,61.5,2.6,10.1,153.5,49.25,38.73
2018,4,8,7,0,528.0,71.0,2.9,10.7,203.0,55.82,44.88
2018,4,8,7,15,586.5,78.0,3.0,11.05,256.5,60.06,48.74
2018,4,8,7,30,645.0,85.0,3.1,11.4,310.0,64.27,52.41
2018,4,8,7,45,686.5,90.0,3.2,11.75,363.0,66.74,54.42
2018,4,8,8,0,728.0,95.0,3.3,12.1,416.0,69.19,56.35
2018,4,8,8,15,755.5,99.5,3.25,12.5,467.0,95.84,59.94
2018,4,8,8,30,783.0,104.0,3.2,12.9,518.0,161.63,97.52
2018,4,8,8,45,803.5,108.0,3.2,13.3,565.5,222.85,144.6
2018,4,8,9,0,824.0,112.0,3.2,13.7,613.0,286.27,199.24
2018,4,8,9,15,842.5,113.0,3.15,14.1,656.0,348.57,254.76
2018,4,8,9,30,861.0,114.0,3.1,14.5,699.0,412.15,310.92
2018,4,8,9,45,876.0,114.5,3.05,14.9,736.5,474.79,365.06
2018,4,8,10,0,891.0,115.0,3.0,15.3,774.0,537.83,417.71
2018,4,8,10,15,898.5,117.0,3.0,15.6,803.5,596.67,465.73
2018,4,8,10,30,906.0,119.0,3.0,15.9,833.0,654.31,511.22
2018,4,8,10,45,911.0,120.5,3.0,16.25,855.5,708.44,552.59
2018,4,8,11,0,916.0,122.0,3.0,16.6,878.0,760.61,591.31
2018,4,8,11,15,918.5,123.5,3.0,16.8,892.5,808.75,625.92
2018,4,8,11,30,921.0,125.0,3.0,17.0,907.0,854.27,656.75
2018,4,8,11,45,922.0,125.5,3.0,17.25,913.5,894.84,683.7
2018,4,8,12,0,923.0,126.0,3.0,17.5,920.0,932.3,708.33
2018,4,8,12,15,922.5,125.5,3.0,17.7,918.0,964.19,729.16
2018,4,8,12,30,922.0,125.0,3.0,17.9,916.0,992.53,747.58
2018,4,8,12,45,920.0,124.5,3.0,18.05,906.5,1015.78,762.75
2018,4,8,13,0,918.0,124.0,3.0,18.2,897.0,1035.21,775.46
2018,4,8,13,15,914.0,122.5,2.95,18.3,879.0,1047.71,783.37
2018,4,8,13,30,910.0,121.0,2.9,18.4,861.0,1056.17,788.78
2018,4,8,13,45,903.5,119.5,2.85,18.45,836.0,1058.05,790.16
2018,4,8,14,0,897.0,118.0,2.8,18.5,811.0,1055.85,789.07
2018,4,8,14,15,887.0,116.0,2.8,18.5,778.0,1045.55,783.47
2018,4,8,14,30,877.0,114.0,2.8,18.5,745.0,1031.34,775.49
2018,4,8,14,45,864.5,112.0,2.75,18.5,706.5,1023.33,771.33
2018,4,8,15,0,852.0,110.0,2.7,18.5,668.0,998.94,756.25
2018,4,8,15,15,835.0,107.0,2.7,18.5,623.5,965.54,735.7
2018,4,8,15,30,818.0,104.0,2.7,18.5,579.0,929.09,713.0
2018,4,8,15,45,793.5,101.0,2.65,18.2,530.0,882.9,683.66
2018,4,8,16,0,769.0,98.0,2.6,17.9,481.0,834.61,652.44
2018,4,8,16,15,734.0,94.0,2.45,17.5,428.5,780.06,615.63
2018,4,8,16,30,699.0,90.0,2.3,17.1,376.0,719.63,573.72
2018,4,8,16,45,651.5,84.5,2.15,16.7,322.5,647.46,521.89
2018,4,8,17,0,604.0,79.0,2.0,16.3,269.0,576.78,469.49
2018,4,8,17,15,535.0,72.0,1.9,15.4,217.0,491.3,403.27
2018,4,8,17,30,466.0,65.0,1.8,14.5,165.0,410.21,337.22
2018,4,8,17,45,362.0,54.0,1.7,13.6,119.0,308.16,251.34
2018,4,8,18,0,258.0,43.0,1.6,12.7,73.0,221.31,173.69
2018,4,8,18,15,149.0,26.5,1.65,12.25,42.0,126.13,50.74
2018,4,8,18,30,40.0,10.0,1.7,11.8,11.0,25.62,0.0
2018,4,8,18,45,20.0,5.0,1.7,11.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,5,45,11.5,9.5,1.25,7.9,10.0,8.11,0.0
2018,4,9,6,0,23.0,19.0,1.2,8.3,20.0,15.32,0.0
2018,4,9,6,15,69.5,37.5,1.55,8.95,47.0,29.4,19.33
2018,4,9,6,30,116.0,56.0,1.9,9.6,74.0,42.49,32.2
2018,4,9,6,45,148.5,75.0,2.25,10.25,107.0,56.02,44.83
2018,4,9,7,0,181.0,94.0,2.6,10.9,140.0,69.18,56.84
2018,4,9,7,15,207.5,114.5,2.6,11.4,179.0,82.84,69.06
2018,4,9,7,30,234.0,135.0,2.6,11.9,218.0,96.03,80.58
2018,4,9,7,45,281.0,152.0,2.65,12.4,266.5,106.88,89.8
2018,4,9,8,0,328.0,169.0,2.7,12.9,315.0,117.4,98.56
2018,4,9,8,15,326.5,191.0,2.65,13.5,350.5,143.32,108.04
2018,4,9,8,30,325.0,213.0,2.6,14.1,386.0,184.77,134.89
2018,4,9,8,45,298.0,240.5,2.55,14.65,410.0,225.66,167.71
2018,4,9,9,0,271.0,268.0,2.5,15.2,434.0,263.72,199.98
2018,4,9,9,15,341.5,268.0,2.5,15.8,491.5,309.27,235.34
2018,4,9,9,30,412.0,268.0,2.5,16.4,549.0,362.63,277.55
2018,4,9,9,45,542.0,236.5,2.45,17.0,626.5,426.5,327.39
2018,4,9,10,0,672.0,205.0,2.4,17.6,704.0,504.81,388.28
2018,4,9,10,15,758.0,179.0,2.35,18.05,762.5,574.17,442.07
2018,4,9,10,30,844.0,153.0,2.3,18.5,821.0,649.73,499.23
2018,4,9,10,45,862.5,148.0,2.3,18.95,847.0,705.44,540.41
2018,4,9,11,0,881.0,143.0,2.3,19.4,873.0,760.45,580.02
2018,4,9,11,15,886.0,143.0,2.2,19.7,888.0,808.96,613.43
2018,4,9,11,30,891.0,143.0,2.1,20.0,903.0,846.67,637.29
2018,4,9,11,45,844.5,168.0,2.05,20.35,892.5,879.53,657.55
2018,4,9,12,0,798.0,193.0,2.0,20.7,882.0,897.21,667.53
2018,4,9,12,15,816.0,182.5,2.0,20.9,886.0,934.35,691.45
2018,4,9,12,30,834.0,172.0,2.0,21.1,890.0,968.89,713.28
2018,4,9,12,45,879.0,146.0,1.95,21.35,895.5,1010.51,738.84
2018,4,9,13,0,924.0,120.0,1.9,21.6,901.0,1036.6,754.1
2018,4,9,13,15,890.0,133.0,1.8,21.75,873.0,1034.13,750.93
2018,4,9,13,30,856.0,146.0,1.7,21.9,845.0,1041.48,754.41
2018,4,9,13,45,730.0,196.0,1.65,22.1,779.5,986.1,718.53
2018,4,9,14,0,604.0,246.0,1.6,22.3,714.0,914.83,671.61
2018,4,9,14,15,581.5,240.5,1.4,22.4,676.5,883.1,649.81
2018,4,9,14,30,559.0,235.0,1.2,22.5,639.0,854.41,629.31
2018,4,9,14,45,457.5,249.0,1.05,22.65,568.0,765.29,567.21
2018,4,9,15,0,356.0,263.0,0.9,22.8,497.0,655.49,490.87
2018,4,9,15,15,435.5,224.0,0.9,22.8,491.5,706.26,530.09
2018,4,9,15,30,515.0,185.0,0.9,22.8,486.0,730.07,549.45
2018,4,9,15,45,490.0,174.5,0.45,22.8,441.5,682.99,512.24
2018,4,9,16,0,465.0,164.0,0.0,22.8,397.0,635.09,476.09
2018,4,9,16,15,476.0,143.5,0.15,22.45,360.5,606.05,460.31
2018,4,9,16,30,487.0,123.0,0.3,22.1,324.0,573.99,442.05
2018,4,9,16,45,370.0,118.0,0.45,21.7,258.5,457.37,358.95
2018,4,9,17,0,253.0,113.0,0.6,21.3,193.0,332.89,265.87
2018,4,9,17,15,257.5,94.0,0.75,20.35,162.5,303.17,244.69
2018,4,9,17,30,262.0,75.0,0.9,19.4,132.0,286.55,231.14
2018,4,9,17,45,146.0,55.5,1.0,18.4,86.0,167.08,132.84
2018,4,9,18,0,30.0,36.0,1.1,17.4,40.0,53.88,38.07
2018,4,9,18,15,19.0,22.0,1.2,16.85,24.0,32.04,10.79
2018,4,9,18,30,8.0,8.0,1.3,16.3,8.0,10.23,0.0
2018,4,9,18,45,4.0,4.0,1.4,15.75,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,4.5,2.25,11.5,4.5,3.84,0.0
2018,4,10,6,0,0.0,9.0,2.3,11.7,9.0,7.4,0.0
2018,4,10,6,15,0.0,18.0,2.4,12.05,18.0,14.83,6.94
2018,4,10,6,30,0.0,27.0,2.5,12.4,27.0,22.27,14.07
2018,4,10,6,45,0.0,38.5,2.65,12.8,38.5,31.81,22.86
2018,4,10,7,0,0.0,50.0,2.8,13.2,50.0,41.37,31.56
2018,4,10,7,15,24.0,76.5,2.85,13.5,85.0,61.35,49.42
2018,4,10,7,30,48.0,103.0,2.9,13.8,120.0,80.58,66.36
2018,4,10,7,45,31.0,116.5,2.95,14.05,128.0,90.29,74.66
2018,4,10,8,0,14.0,130.0,3.0,14.3,136.0,103.45,85.87
2018,4,10,8,15,11.0,124.5,3.1,14.45,129.5,100.94,79.38
2018,4,10,8,30,8.0,119.0,3.2,14.6,123.0,98.11,76.63
2018,4,10,8,45,33.0,189.5,3.3,14.7,209.5,152.8,120.36
2018,4,10,9,0,58.0,260.0,3.4,14.8,296.0,213.16,168.18
2018,4,10,9,15,44.5,258.5,3.45,14.95,287.0,216.17,170.89
2018,4,10,9,30,31.0,257.0,3.5,15.1,278.0,216.63,171.46
2018,4,10,9,45,35.0,280.5,3.55,15.2,305.5,241.55,191.18
2018,4,10,10,0,39.0,304.0,3.6,15.3,333.0,267.52,211.56
2018,4,10,10,15,47.0,326.5,3.55,15.4,363.0,295.91,233.69
2018,4,10,10,30,55.0,349.0,3.5,15.5,393.0,325.75,256.79
2018,4,10,10,45,80.5,372.0,3.45,15.6,438.0,368.84,290.26
2018,4,10,11,0,106.0,395.0,3.4,15.7,483.0,415.05,325.83
2018,4,10,11,15,74.0,373.0,3.35,15.75,435.0,381.12,299.05
2018,4,10,11,30,42.0,351.0,3.3,15.8,387.0,343.09,269.07
2018,4,10,11,45,34.0,338.5,3.25,15.8,368.0,330.1,258.92
2018,4,10,12,0,26.0,326.0,3.2,15.8,349.0,315.89,247.72
2018,4,10,12,15,50.5,364.5,3.25,15.8,408.5,378.5,296.81
2018,4,10,12,30,75.0,403.0,3.3,15.8,468.0,444.09,347.29
2018,4,10,12,45,78.5,378.5,3.35,15.8,446.0,428.83,336.05
2018,4,10,13,0,82.0,354.0,3.4,15.8,424.0,412.71,324.49
2018,4,10,13,15,45.0,269.0,3.45,15.75,307.5,294.87,233.01
2018,4,10,13,30,8.0,184.0,3.5,15.7,191.0,165.69,129.86
2018,4,10,13,45,40.0,255.0,3.55,15.65,286.5,280.35,222.83
2018,4,10,14,0,72.0,326.0,3.6,15.6,382.0,389.45,308.92
2018,4,10,14,15,98.0,332.0,3.65,15.45,405.0,425.84,338.26
2018,4,10,14,30,124.0,338.0,3.7,15.3,428.0,484.04,384.27
2018,4,10,14,45,74.0,290.5,3.75,15.2,343.5,361.64,289.11
2018,4,10,15,0,24.0,243.0,3.8,15.1,259.0,242.65,194.15
2018,4,10,15,15,40.0,237.5,3.8,15.1,262.0,273.53,220.35
2018,4,10,15,30,56.0,232.0,3.8,15.1,265.0,285.14,230.85
2018,4,10,15,45,93.0,224.5,3.9,14.8,274.0,313.39,255.93
2018,4,10,16,0,130.0,217.0,4.0,14.5,283.0,358.21,294.06
2018,4,10,16,15,79.5,175.0,3.95,14.3,214.0,245.76,202.48
2018,4,10,16,30,29.0,133.0,3.9,14.1,145.0,155.05,126.58
2018,4,10,16,45,47.5,98.5,3.85,13.9,115.0,131.56,108.1
2018,4,10,17,0,66.0,64.0,3.8,13.7,85.0,117.58,97.09
2018,4,10,17,15,63.0,57.5,3.45,13.15,74.5,106.43,87.42
2018,4,10,17,30,60.0,51.0,3.1,12.6,64.0,95.76,77.75
2018,4,10,17,45,109.5,38.5,2.75,12.0,54.5,119.16,97.12
2018,4,10,18,0,159.0,26.0,2.4,11.4,45.0,138.55,109.79
2018,4,10,18,15,118.0,19.5,2.4,11.0,30.0,99.95,52.32
2018,4,10,18,30,77.0,13.0,2.4,10.6,15.0,43.77,0.0
2018,4,10,18,45,38.5,6.5,2.4,10.15,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,11,5,45,1.5,7.5,2.55,9.2,7.5,6.4,0.0
2018,4,11,6,0,3.0,15.0,2.5,9.3,15.0,12.37,0.0
2018,4,11,6,15,1.5,28.5,2.6,9.65,28.5,23.52,14.65
2018,4,11,6,30,0.0,42.0,2.7,10.0,42.0,34.39,25.08
2018,4,11,6,45,30.0,60.5,2.85,10.3,68.5,48.44,38.1
2018,4,11,7,0,60.0,79.0,3.0,10.6,95.0,62.46,50.92
2018,4,11,7,15,127.0,95.0,3.0,10.85,138.0,72.67,60.1
2018,4,11,7,30,194.0,111.0,3.0,11.1,181.0,80.4,66.88
2018,4,11,7,45,200.0,137.5,3.0,11.35,219.5,96.94,81.34
2018,4,11,8,0,206.0,164.0,3.0,11.6,258.0,112.71,94.89
2018,4,11,8,15,277.0,188.0,2.95,11.8,329.5,140.21,106.79
2018,4,11,8,30,348.0,212.0,2.9,12.0,401.0,187.66,137.23
2018,4,11,8,45,315.5,240.0,2.85,12.15,422.5,229.14,171.41
2018,4,11,9,0,283.0,268.0,2.8,12.3,444.0,267.1,204.57
2018,4,11,9,15,279.5,289.0,2.9,12.45,472.5,305.55,237.31
2018,4,11,9,30,276.0,310.0,3.0,12.6,501.0,343.83,269.61
2018,4,11,9,45,298.5,320.5,3.05,12.8,536.5,385.25,303.46
2018,4,11,10,0,321.0,331.0,3.1,13.0,572.0,429.03,338.78
2018,4,11,10,15,231.0,358.0,3.3,13.0,535.0,424.19,336.2
2018,4,11,10,30,141.0,385.0,3.5,13.0,498.0,410.82,325.88
2018,4,11,10,45,119.5,393.0,3.65,13.05,490.5,417.35,331.01
2018,4,11,11,0,98.0,401.0,3.8,13.1,483.0,414.42,328.54
2018,4,11,11,15,171.0,406.5,4.0,13.1,552.5,491.94,390.0
2018,4,11,11,30,244.0,412.0,4.2,13.1,622.0,578.39,457.37
2018,4,11,11,45,286.0,408.5,4.4,13.1,656.0,627.66,495.92
2018,4,11,12,0,328.0,405.0,4.6,13.1,690.0,678.75,535.89
2018,4,11,12,15,302.0,411.5,4.7,13.1,673.5,679.55,536.27
2018,4,11,12,30,276.0,418.0,4.8,13.1,657.0,677.58,534.77
2018,4,11,12,45,197.5,410.5,4.9,13.1,580.5,591.72,469.18
2018,4,11,13,0,119.0,403.0,5.0,13.1,504.0,516.97,410.73
2018,4,11,13,15,107.0,394.5,5.05,13.05,484.0,483.63,385.7
2018,4,11,13,30,95.0,386.0,5.1,13.0,464.0,468.0,373.9
2018,4,11,13,45,196.0,364.0,5.1,12.9,519.0,572.43,458.72
2018,4,11,14,0,297.0,342.0,5.1,12.8,574.0,677.53,542.16
2018,4,11,14,15,433.0,288.5,5.05,12.7,611.5,781.85,624.97
2018,4,11,14,30,569.0,235.0,5.0,12.6,649.0,862.85,689.64
2018,4,11,14,45,416.0,259.0,4.95,12.5,553.0,732.83,589.8
2018,4,11,15,0,263.0,283.0,4.9,12.4,457.0,584.82,474.56
2018,4,11,15,15,212.5,268.0,4.9,12.4,402.5,496.08,406.05
2018,4,11,15,30,162.0,253.0,4.9,12.4,348.0,429.81,353.37
2018,4,11,15,45,168.5,232.5,4.9,12.4,324.5,411.3,340.13
2018,4,11,16,0,175.0,212.0,4.9,12.4,301.0,391.59,325.62
2018,4,11,16,15,167.0,188.0,4.8,12.2,265.5,353.78,295.9
2018,4,11,16,30,159.0,164.0,4.7,12.0,230.0,315.64,265.45
2018,4,11,16,45,85.5,114.5,4.55,11.75,149.5,193.77,162.62
2018,4,11,17,0,12.0,65.0,4.4,11.5,69.0,62.8,49.09
2018,4,11,17,15,6.0,54.0,4.35,11.3,56.0,48.87,36.91
2018,4,11,17,30,0.0,43.0,4.3,11.1,43.0,35.55,25.1
2018,4,11,17,45,0.0,35.0,4.25,10.85,35.0,28.92,19.11
2018,4,11,18,0,0.0,27.0,4.2,10.6,27.0,22.3,12.94
2018,4,11,18,15,1.5,16.5,4.35,10.35,16.5,14.33,3.34
2018,4,11,18,30,3.0,6.0,4.5,10.1,6.0,6.39,0.0
2018,4,11,18,45,1.5,3.0,4.65,9.8,3.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.4,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,5.0,2.0,0.0,0.0
2018,4,12,5,45,101.5,15.5,1.85,5.65,22.0,13.23,0.0
2018,4,12,6,0,196.0,29.0,1.9,6.3,42.0,22.56,7.28
2018,4,12,6,15,316.5,40.5,2.2,6.9,84.0,33.44,23.66
2018,4,12,6,30,437.0,52.0,2.5,7.5,126.0,42.24,32.46
2018,4,12,6,45,514.0,60.5,2.8,8.1,177.0,48.15,38.21
2018,4,12,7,0,591.0,69.0,3.1,8.7,228.0,54.0,43.65
2018,4,12,7,15,641.5,75.5,3.2,9.1,281.5,57.98,47.23
2018,4,12,7,30,692.0,82.0,3.3,9.5,335.0,61.89,50.62
2018,4,12,7,45,726.5,87.0,3.45,9.9,388.0,64.45,52.7
2018,4,12,8,0,761.0,92.0,3.6,10.3,441.0,73.18,60.25
2018,4,12,8,15,784.5,96.5,3.55,10.7,491.5,105.31,65.37
2018,4,12,8,30,808.0,101.0,3.5,11.1,542.0,166.1,100.16
2018,4,12,8,45,824.0,106.0,3.5,11.5,589.0,228.74,149.6
2018,4,12,9,0,840.0,111.0,3.5,11.9,636.0,292.95,205.77
2018,4,12,9,15,848.5,117.0,3.45,12.15,677.0,356.96,263.59
2018,4,12,9,30,857.0,123.0,3.4,12.4,718.0,421.1,320.9
2018,4,12,9,45,848.0,133.5,3.4,12.65,747.5,481.29,373.9
2018,4,12,10,0,839.0,144.0,3.4,12.9,777.0,539.13,423.19
2018,4,12,10,15,792.0,170.5,3.35,13.1,786.0,586.95,462.84
2018,4,12,10,30,745.0,197.0,3.3,13.3,795.0,629.3,496.53
2018,4,12,10,45,662.5,240.0,3.3,13.5,782.5,656.3,517.05
2018,4,12,11,0,580.0,283.0,3.3,13.7,770.0,672.46,528.49
2018,4,12,11,15,559.0,296.5,3.35,13.8,772.0,702.38,550.9
2018,4,12,11,30,538.0,310.0,3.4,13.9,774.0,729.0,570.35
2018,4,12,11,45,658.0,256.5,3.5,14.0,828.0,811.24,633.2
2018,4,12,12,0,778.0,203.0,3.6,14.1,882.0,895.82,696.08
2018,4,12,12,15,826.5,181.0,3.7,14.15,901.5,941.52,728.02
2018,4,12,12,30,875.0,159.0,3.8,14.2,921.0,993.2,764.27
2018,4,12,12,45,862.5,164.0,3.95,14.2,908.0,1011.66,777.88
2018,4,12,13,0,850.0,169.0,4.1,14.2,895.0,1025.97,789.03
2018,4,12,13,15,845.5,167.0,4.2,14.15,877.0,1037.08,797.97
2018,4,12,13,30,841.0,165.0,4.3,14.1,859.0,1044.23,804.39
2018,4,12,13,45,834.0,162.0,4.35,14.05,833.0,1043.85,805.64
2018,4,12,14,0,827.0,159.0,4.4,14.0,807.0,1039.47,804.33
2018,4,12,14,15,817.0,156.5,4.4,13.9,775.0,1028.65,798.35
2018,4,12,14,30,807.0,154.0,4.4,13.8,743.0,1014.01,789.89
2018,4,12,14,45,785.5,152.5,4.4,13.7,701.5,993.89,777.68
2018,4,12,15,0,764.0,151.0,4.4,13.6,660.0,962.23,757.34
2018,4,12,15,15,745.0,146.5,4.4,13.6,616.0,926.63,733.87
2018,4,12,15,30,726.0,142.0,4.4,13.6,572.0,888.34,708.29
2018,4,12,15,45,708.5,135.5,4.25,13.3,526.5,846.76,679.74
2018,4,12,16,0,691.0,129.0,4.1,13.0,481.0,803.01,649.54
2018,4,12,16,15,660.0,122.0,3.9,12.7,430.0,745.17,608.15
2018,4,12,16,30,629.0,115.0,3.7,12.4,379.0,686.7,565.52
2018,4,12,16,45,586.5,106.5,3.5,12.15,327.0,617.36,513.24
2018,4,12,17,0,544.0,98.0,3.3,11.9,275.0,549.16,459.4
2018,4,12,17,15,482.0,87.5,3.05,11.25,223.5,463.7,390.17
2018,4,12,17,30,420.0,77.0,2.8,10.6,172.0,388.29,326.49
2018,4,12,17,45,330.5,64.0,2.5,9.95,126.5,298.98,248.87
2018,4,12,18,0,241.0,51.0,2.2,9.3,81.0,219.16,176.79
2018,4,12,18,15,141.5,32.5,2.25,8.95,48.0,132.91,82.56
2018,4,12,18,30,42.0,14.0,2.3,8.6,15.0,29.66,0.0
2018,4,12,18,45,21.0,7.0,2.35,8.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.85,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.5,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.5,2.05,5.15,22.5,14.08,0.0
2018,4,13,6,0,164.0,31.0,2.2,5.8,43.0,24.0,10.15
2018,4,13,6,15,279.5,44.0,2.35,6.55,84.5,33.88,24.24
2018,4,13,6,30,395.0,57.0,2.5,7.3,126.0,46.24,36.15
2018,4,13,6,45,476.5,66.0,2.7,8.0,176.5,52.36,42.07
2018,4,13,7,0,558.0,75.0,2.9,8.7,227.0,58.42,47.67
2018,4,13,7,15,612.0,81.0,3.2,9.5,280.5,61.81,50.61
2018,4,13,7,30,666.0,87.0,3.5,10.3,334.0,65.19,53.41
2018,4,13,7,45,705.0,91.5,3.8,11.1,387.5,67.26,54.95
2018,4,13,8,0,744.0,96.0,4.1,11.9,441.0,69.32,56.42
2018,4,13,8,15,769.5,100.5,4.2,12.4,491.5,108.57,67.53
2018,4,13,8,30,795.0,105.0,4.3,12.9,542.0,168.6,102.04
2018,4,13,8,45,814.5,108.0,4.35,13.45,588.5,229.46,149.75
2018,4,13,9,0,834.0,111.0,4.4,14.0,635.0,292.31,204.42
2018,4,13,9,15,851.5,112.5,4.35,14.45,678.0,355.05,260.6
2018,4,13,9,30,869.0,114.0,4.3,14.9,721.0,418.91,317.23
2018,4,13,9,45,884.0,114.0,4.25,15.3,758.0,482.67,372.48
2018,4,13,10,0,899.0,114.0,4.2,15.7,795.0,544.15,424.28
2018,4,13,10,15,905.5,116.0,4.15,16.05,824.0,602.42,472.03
2018,4,13,10,30,912.0,118.0,4.1,16.4,853.0,659.35,517.18
2018,4,13,10,45,916.0,119.5,4.05,16.75,874.5,712.63,558.2
2018,4,13,11,0,920.0,121.0,4.0,17.1,896.0,763.84,596.46
2018,4,13,11,15,921.0,123.0,3.9,17.4,909.5,810.96,629.99
2018,4,13,11,30,922.0,125.0,3.8,17.7,923.0,855.35,659.67
2018,4,13,11,45,921.0,126.5,3.75,17.95,928.5,894.72,685.85
2018,4,13,12,0,920.0,128.0,3.7,18.2,934.0,930.88,709.58
2018,4,13,12,15,919.5,127.0,3.65,18.4,931.5,961.78,729.67
2018,4,13,12,30,919.0,126.0,3.6,18.6,929.0,989.14,747.3
2018,4,13,12,45,904.5,131.5,3.55,18.85,914.5,1005.86,757.58
2018,4,13,13,0,890.0,137.0,3.5,19.1,900.0,1018.41,765.2
2018,4,13,13,15,854.0,151.0,3.45,19.2,871.0,1028.45,771.7
2018,4,13,13,30,818.0,165.0,3.4,19.3,842.0,1020.42,766.23
2018,4,13,13,45,824.5,156.5,3.3,19.45,821.5,1027.75,770.82
2018,4,13,14,0,831.0,148.0,3.2,19.6,801.0,1031.11,772.72
2018,4,13,14,15,780.0,161.0,3.1,19.65,754.5,994.88,748.57
2018,4,13,14,30,729.0,174.0,3.0,19.7,708.0,965.26,729.23
2018,4,13,14,45,724.0,162.0,2.95,19.7,669.5,942.19,714.83
2018,4,13,15,0,719.0,150.0,2.9,19.7,631.0,915.58,697.99
2018,4,13,15,15,745.5,131.0,2.9,19.7,601.0,907.79,694.57
2018,4,13,15,30,772.0,112.0,2.9,19.7,571.0,889.44,683.77
2018,4,13,15,45,737.0,110.5,2.55,19.45,520.0,842.14,650.85
2018,4,13,16,0,702.0,109.0,2.2,19.2,469.0,788.17,613.06
2018,4,13,16,15,666.0,103.5,1.95,18.7,416.5,727.7,571.4
2018,4,13,16,30,630.0,98.0,1.7,18.2,364.0,667.07,528.77
2018,4,13,16,45,621.0,89.0,1.45,17.75,322.5,623.7,497.79
2018,4,13,17,0,612.0,80.0,1.2,17.3,281.0,578.84,464.56
2018,4,13,17,15,534.0,72.5,1.2,16.45,225.5,486.69,394.93
2018,4,13,17,30,456.0,65.0,1.2,15.6,170.0,400.12,326.4
2018,4,13,17,45,379.5,54.0,1.2,14.75,126.0,317.09,257.51
2018,4,13,18,0,303.0,43.0,1.2,13.9,82.0,240.36,190.48
2018,4,13,18,15,184.0,28.5,1.25,13.4,49.0,147.59,94.63
2018,4,13,18,30,65.0,14.0,1.3,12.9,16.0,39.27,0.0
2018,4,13,18,45,32.5,7.0,1.3,12.35,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
