Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,5,15,34.5,6.5,1.85,9.45,7.5,0.0,0.0
2018,4,24,5,30,69.0,13.0,2.1,10.0,15.0,11.1,0.0
2018,4,24,5,45,184.0,28.0,2.35,10.5,47.0,21.75,7.83
2018,4,24,6,0,299.0,43.0,2.6,11.0,79.0,33.22,23.11
2018,4,24,6,15,391.5,54.0,2.6,11.55,125.5,43.71,33.24
2018,4,24,6,30,484.0,65.0,2.6,12.1,172.0,51.7,40.77
2018,4,24,6,45,526.5,74.5,2.65,12.65,218.5,57.91,46.46
2018,4,24,7,0,569.0,84.0,2.7,13.2,265.0,63.9,51.74
2018,4,24,7,15,584.5,95.5,2.65,13.8,310.5,70.88,57.73
2018,4,24,7,30,600.0,107.0,2.6,14.4,356.0,77.44,63.21
2018,4,24,7,45,630.5,115.0,2.6,15.0,406.5,81.27,66.2
2018,4,24,8,0,661.0,123.0,2.6,15.6,457.0,84.89,68.96
2018,4,24,8,15,723.5,118.5,2.55,16.05,517.5,120.75,73.43
2018,4,24,8,30,786.0,114.0,2.5,16.5,578.0,182.62,110.91
2018,4,24,8,45,818.5,112.0,2.45,17.0,628.0,241.04,156.29
2018,4,24,9,0,851.0,110.0,2.4,17.5,678.0,302.93,208.75
2018,4,24,9,15,865.0,112.5,2.4,17.9,720.0,365.58,263.55
2018,4,24,9,30,879.0,115.0,2.4,18.3,762.0,431.58,320.12
2018,4,24,9,45,888.5,117.0,2.4,18.75,797.0,491.74,370.75
2018,4,24,10,0,898.0,119.0,2.4,19.2,832.0,551.36,419.25
2018,4,24,10,15,905.0,120.0,2.45,19.55,860.0,608.02,464.24
2018,4,24,10,30,912.0,121.0,2.5,19.9,888.0,663.33,506.79
2018,4,24,10,45,917.0,122.0,2.55,20.2,909.0,715.77,546.08
2018,4,24,11,0,922.0,123.0,2.6,20.5,930.0,766.21,582.88
2018,4,24,11,15,924.5,123.5,2.65,20.7,943.0,812.15,615.28
2018,4,24,11,30,927.0,124.0,2.7,20.9,956.0,855.46,644.22
2018,4,24,11,45,927.5,125.0,2.8,21.1,961.5,894.74,670.58
2018,4,24,12,0,928.0,126.0,2.9,21.3,967.0,930.93,694.77
2018,4,24,12,15,916.0,132.5,2.95,21.4,961.0,957.71,712.51
2018,4,24,12,30,904.0,139.0,3.0,21.5,955.0,980.53,727.73
2018,4,24,12,45,870.0,153.5,3.1,21.6,931.5,999.73,741.05
2018,4,24,13,0,836.0,168.0,3.2,21.7,908.0,1001.96,743.27
2018,4,24,13,15,881.5,141.5,3.3,21.65,908.0,1022.41,758.27
2018,4,24,13,30,927.0,115.0,3.4,21.6,908.0,1053.82,780.48
2018,4,24,13,45,910.5,119.0,3.5,21.55,879.0,1050.45,779.77
2018,4,24,14,0,894.0,123.0,3.6,21.5,850.0,1043.08,776.84
2018,4,24,14,15,805.5,155.0,3.7,21.2,791.0,1003.03,752.84
2018,4,24,14,30,717.0,187.0,3.8,20.9,732.0,955.47,723.62
2018,4,24,14,45,750.5,162.0,3.9,20.65,707.5,956.17,727.17
2018,4,24,15,0,784.0,137.0,4.0,20.4,683.0,944.84,722.18
2018,4,24,15,15,818.0,118.0,4.0,20.4,656.0,943.58,723.12
2018,4,24,15,30,852.0,99.0,4.0,20.4,629.0,936.46,720.06
2018,4,24,15,45,816.0,99.5,4.05,19.5,575.0,883.17,687.27
2018,4,24,16,0,780.0,100.0,4.1,18.6,521.0,828.39,652.88
2018,4,24,16,15,723.0,102.0,4.05,17.95,463.0,761.62,607.66
2018,4,24,16,30,666.0,104.0,4.0,17.3,405.0,691.35,558.61
2018,4,24,16,45,607.5,98.5,3.95,16.7,347.0,612.71,501.49
2018,4,24,17,0,549.0,93.0,3.9,16.1,289.0,536.65,443.35
2018,4,24,17,15,557.5,80.5,3.7,15.25,252.0,501.61,416.46
2018,4,24,17,30,566.0,68.0,3.5,14.4,215.0,464.04,385.55
2018,4,24,17,45,484.0,59.5,3.3,13.6,165.5,376.11,311.26
2018,4,24,18,0,402.0,51.0,3.1,12.8,116.0,295.24,240.48
2018,4,24,18,15,284.5,38.0,3.05,12.3,75.5,201.55,156.02
2018,4,24,18,30,167.0,25.0,3.0,11.8,35.0,114.52,37.01
2018,4,24,18,45,83.5,12.5,2.95,11.3,17.5,39.96,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.0,2.3,7.0,8.0,0.0,0.0
2018,4,25,5,30,82.0,14.0,2.6,7.6,16.0,11.95,0.0
2018,4,25,5,45,207.0,28.5,2.85,8.15,50.0,22.17,9.54
2018,4,25,6,0,332.0,43.0,3.1,8.7,84.0,35.52,25.48
2018,4,25,6,15,424.0,52.5,3.15,9.2,131.0,42.41,32.44
2018,4,25,6,30,516.0,62.0,3.2,9.7,178.0,49.24,38.97
2018,4,25,6,45,566.5,70.5,3.2,10.2,228.0,54.85,44.17
2018,4,25,7,0,617.0,79.0,3.2,10.7,278.0,60.3,49.02
2018,4,25,7,15,668.0,83.0,3.15,11.25,333.0,62.23,50.56
2018,4,25,7,30,719.0,87.0,3.1,11.8,388.0,64.21,52.07
2018,4,25,7,45,696.5,99.5,3.05,12.4,421.5,71.06,57.85
2018,4,25,8,0,674.0,112.0,3.0,13.0,455.0,77.36,63.05
2018,4,25,8,15,748.0,108.0,2.9,13.6,523.5,115.82,69.02
2018,4,25,8,30,822.0,104.0,2.8,14.2,592.0,180.39,108.5
2018,4,25,8,45,838.0,107.0,2.7,14.85,637.5,241.56,157.29
2018,4,25,9,0,854.0,110.0,2.6,15.5,683.0,304.16,211.38
2018,4,25,9,15,866.0,112.5,2.55,16.05,723.5,366.26,266.11
2018,4,25,9,30,878.0,115.0,2.5,16.6,764.0,431.51,322.33
2018,4,25,9,45,886.5,117.0,2.5,17.1,798.0,491.07,372.82
2018,4,25,10,0,895.0,119.0,2.5,17.6,832.0,549.98,421.08
2018,4,25,10,15,900.5,120.5,2.55,18.05,859.0,605.93,465.7
2018,4,25,10,30,906.0,122.0,2.6,18.5,886.0,660.41,507.76
2018,4,25,10,45,909.5,124.0,2.65,18.95,906.5,712.29,546.6
2018,4,25,11,0,913.0,126.0,2.7,19.4,927.0,762.09,582.85
2018,4,25,11,15,914.5,126.5,2.8,19.75,939.0,806.82,614.71
2018,4,25,11,30,916.0,127.0,2.9,20.1,951.0,848.87,642.97
2018,4,25,11,45,915.5,127.5,3.0,20.4,955.5,886.41,668.09
2018,4,25,12,0,915.0,128.0,3.1,20.7,960.0,920.81,690.99
2018,4,25,12,15,914.5,127.5,3.2,20.8,957.0,951.0,711.55
2018,4,25,12,30,914.0,127.0,3.3,20.9,954.0,977.75,729.85
2018,4,25,12,45,912.0,125.5,3.4,21.0,943.0,998.55,744.26
2018,4,25,13,0,910.0,124.0,3.5,21.1,932.0,1015.57,756.29
2018,4,25,13,15,905.0,123.5,3.6,21.05,913.5,1026.8,765.05
2018,4,25,13,30,900.0,123.0,3.7,21.0,895.0,1034.08,771.37
2018,4,25,13,45,894.0,121.5,3.8,20.95,869.5,1035.39,773.89
2018,4,25,14,0,888.0,120.0,3.9,20.9,844.0,1032.75,773.94
2018,4,25,14,15,879.0,118.5,3.95,20.65,812.0,1023.2,769.76
2018,4,25,14,30,870.0,117.0,4.0,20.4,780.0,1009.87,763.16
2018,4,25,14,45,858.0,114.5,4.1,20.1,741.5,988.83,751.85
2018,4,25,15,0,846.0,112.0,4.2,19.8,703.0,976.09,746.3
2018,4,25,15,15,831.0,109.0,4.2,19.8,659.5,944.42,726.15
2018,4,25,15,30,816.0,106.0,4.2,19.8,616.0,909.77,703.93
2018,4,25,15,45,794.5,104.0,4.3,18.8,568.5,867.61,679.26
2018,4,25,16,0,773.0,102.0,4.4,17.8,521.0,823.31,652.66
2018,4,25,16,15,738.5,99.0,4.45,17.1,468.5,769.82,617.52
2018,4,25,16,30,704.0,96.0,4.5,16.4,416.0,711.37,577.64
2018,4,25,16,45,663.5,91.0,4.55,15.7,363.0,645.87,531.03
2018,4,25,17,0,623.0,86.0,4.6,15.0,310.0,581.36,483.1
2018,4,25,17,15,578.0,78.0,4.5,14.25,260.0,511.77,427.91
2018,4,25,17,30,533.0,70.0,4.4,13.5,210.0,444.62,372.48
2018,4,25,17,45,453.5,61.0,4.35,12.7,161.5,359.35,299.87
2018,4,25,18,0,374.0,52.0,4.3,11.9,113.0,280.99,230.71
2018,4,25,18,15,267.0,39.5,4.15,11.45,75.0,194.6,152.04
2018,4,25,18,30,160.0,27.0,4.0,11.0,37.0,114.7,46.54
2018,4,25,18,45,83.0,14.0,3.9,10.55,19.0,40.97,0.0
2018,4,25,19,0,6.0,1.0,3.8,10.1,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.95,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,5,15,1.0,2.5,3.1,7.55,2.5,0.0,0.0
2018,4,26,5,30,2.0,5.0,3.3,7.9,5.0,4.27,0.0
2018,4,26,5,45,12.0,14.5,3.5,8.3,16.0,12.27,3.3
2018,4,26,6,0,22.0,24.0,3.7,8.7,27.0,20.39,12.3
2018,4,26,6,15,33.5,34.0,3.75,9.15,40.5,27.89,19.47
2018,4,26,6,30,45.0,44.0,3.8,9.6,54.0,35.72,26.8
2018,4,26,6,45,193.0,72.0,3.9,10.05,132.5,54.62,43.99
2018,4,26,7,0,341.0,100.0,4.0,10.5,211.0,71.49,59.13
2018,4,26,7,15,492.0,100.0,3.95,10.95,291.0,72.01,59.37
2018,4,26,7,30,643.0,100.0,3.9,11.4,371.0,72.48,59.52
2018,4,26,7,45,688.0,102.0,3.85,11.85,425.5,72.54,59.27
2018,4,26,8,0,733.0,104.0,3.8,12.3,480.0,72.73,59.12
2018,4,26,8,15,755.5,108.0,3.8,12.8,528.5,123.4,75.13
2018,4,26,8,30,778.0,112.0,3.8,13.3,577.0,181.18,111.5
2018,4,26,8,45,794.0,116.0,3.75,13.75,621.5,240.28,159.14
2018,4,26,9,0,810.0,120.0,3.7,14.2,666.0,300.9,212.06
2018,4,26,9,15,827.5,120.5,3.75,14.6,707.0,360.51,265.25
2018,4,26,9,30,845.0,121.0,3.8,15.0,748.0,421.19,318.78
2018,4,26,9,45,860.0,120.5,3.85,15.45,783.5,482.24,371.31
2018,4,26,10,0,875.0,120.0,3.9,15.9,819.0,540.87,420.48
2018,4,26,10,15,881.5,121.5,4.0,16.2,846.5,596.18,466.0
2018,4,26,10,30,888.0,123.0,4.1,16.5,874.0,650.16,509.18
2018,4,26,10,45,893.0,123.5,4.2,16.8,894.5,700.79,548.72
2018,4,26,11,0,898.0,124.0,4.3,17.1,915.0,749.49,585.92
2018,4,26,11,15,901.0,124.5,4.4,17.3,928.0,794.54,619.55
2018,4,26,11,30,904.0,125.0,4.5,17.5,941.0,837.09,649.65
2018,4,26,11,45,905.0,125.0,4.6,17.65,946.0,874.85,676.34
2018,4,26,12,0,906.0,125.0,4.7,17.8,951.0,909.6,700.87
2018,4,26,12,15,906.0,125.0,4.8,17.75,949.0,940.29,723.11
2018,4,26,12,30,906.0,125.0,4.9,17.7,947.0,967.62,743.09
2018,4,26,12,45,905.0,124.0,4.95,17.65,937.5,989.56,759.02
2018,4,26,13,0,904.0,123.0,5.0,17.6,928.0,1007.81,772.53
2018,4,26,13,15,900.5,121.5,5.05,17.4,910.0,1019.34,781.98
2018,4,26,13,30,897.0,120.0,5.1,17.2,892.0,1026.96,788.92
2018,4,26,13,45,892.0,118.5,5.15,17.05,867.5,1029.16,792.12
2018,4,26,14,0,887.0,117.0,5.2,16.9,843.0,1027.42,792.76
2018,4,26,14,15,879.5,115.5,5.2,16.6,812.0,1019.3,789.17
2018,4,26,14,30,872.0,114.0,5.2,16.3,781.0,1007.4,783.07
2018,4,26,14,45,862.5,111.5,5.25,16.05,743.5,988.74,772.53
2018,4,26,15,0,853.0,109.0,5.3,15.8,706.0,978.13,767.83
2018,4,26,15,15,838.0,106.0,5.3,15.8,662.5,946.33,746.8
2018,4,26,15,30,823.0,103.0,5.3,15.8,619.0,911.53,723.62
2018,4,26,15,45,806.0,99.5,5.3,15.15,572.5,871.56,698.24
2018,4,26,16,0,789.0,96.0,5.3,14.5,526.0,829.22,670.67
2018,4,26,16,15,766.5,91.5,5.25,14.1,476.5,778.98,635.7
2018,4,26,16,30,744.0,87.0,5.2,13.7,427.0,727.33,598.99
2018,4,26,16,45,710.5,83.0,5.15,13.25,375.5,671.01,557.87
2018,4,26,17,0,677.0,79.0,5.1,12.8,324.0,611.02,512.66
2018,4,26,17,15,628.0,72.5,4.9,12.3,272.0,538.22,453.8
2018,4,26,17,30,579.0,66.0,4.7,11.8,220.0,468.13,394.93
2018,4,26,17,45,504.0,58.0,4.5,11.25,170.5,384.53,322.71
2018,4,26,18,0,429.0,50.0,4.3,10.7,121.0,307.33,253.63
2018,4,26,18,15,316.0,38.5,4.15,10.3,81.0,216.23,170.56
2018,4,26,18,30,203.0,27.0,4.0,9.9,41.0,132.49,63.33
2018,4,26,18,45,106.0,14.5,3.85,9.45,21.5,49.32,0.0
2018,4,26,19,0,9.0,2.0,3.7,9.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,8.9,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,27,5,15,46.0,9.0,1.45,8.35,10.5,0.0,0.0
2018,4,27,5,30,92.0,18.0,1.6,9.2,21.0,15.36,0.0
2018,4,27,5,45,217.5,31.5,1.75,10.05,55.5,24.46,12.89
2018,4,27,6,0,343.0,45.0,1.9,10.9,90.0,37.05,26.8
2018,4,27,6,15,386.5,53.5,2.1,11.45,126.0,42.79,32.59
2018,4,27,6,30,430.0,62.0,2.3,12.0,162.0,48.4,37.91
2018,4,27,6,45,260.0,75.5,2.55,12.55,140.5,54.75,43.68
2018,4,27,7,0,90.0,89.0,2.8,13.1,119.0,68.57,55.92
2018,4,27,7,15,61.5,104.0,2.8,13.5,126.0,81.81,67.45
2018,4,27,7,30,33.0,119.0,2.8,13.9,133.0,92.33,76.4
2018,4,27,7,45,29.0,128.0,2.85,14.25,141.5,98.96,81.82
2018,4,27,8,0,25.0,137.0,2.9,14.6,150.0,105.41,87.04
2018,4,27,8,15,47.0,177.0,2.9,14.95,204.0,136.56,107.0
2018,4,27,8,30,69.0,217.0,2.9,15.3,258.0,171.86,133.7
2018,4,27,8,45,115.0,237.0,2.9,15.65,312.0,197.67,152.01
2018,4,27,9,0,161.0,257.0,2.9,16.0,366.0,235.2,180.56
2018,4,27,9,15,115.5,238.0,2.95,16.3,318.5,222.01,172.1
2018,4,27,9,30,70.0,219.0,3.0,16.6,271.0,202.59,158.02
2018,4,27,9,45,49.0,219.5,3.05,16.85,256.5,199.96,156.31
2018,4,27,10,0,28.0,220.0,3.1,17.1,242.0,194.64,152.06
2018,4,27,10,15,33.5,249.0,3.15,17.3,276.5,224.49,175.53
2018,4,27,10,30,39.0,278.0,3.2,17.5,311.0,255.57,199.69
2018,4,27,10,45,131.5,344.5,3.3,17.65,460.0,380.92,297.58
2018,4,27,11,0,224.0,411.0,3.4,17.8,609.0,513.43,398.1
2018,4,27,11,15,217.5,424.5,3.45,17.9,619.0,536.58,414.66
2018,4,27,11,30,211.0,438.0,3.5,18.0,629.0,558.87,430.91
2018,4,27,11,45,170.0,436.0,3.55,18.15,590.5,537.76,414.43
2018,4,27,12,0,129.0,434.0,3.6,18.3,552.0,512.75,395.05
2018,4,27,12,15,213.0,431.0,3.65,18.35,625.0,595.28,458.4
2018,4,27,12,30,297.0,428.0,3.7,18.4,698.0,696.05,533.15
2018,4,27,12,45,369.5,397.0,3.75,18.45,729.0,748.23,572.49
2018,4,27,13,0,442.0,366.0,3.8,18.5,760.0,815.83,622.39
2018,4,27,13,15,404.5,362.0,3.9,18.45,717.0,787.77,602.55
2018,4,27,13,30,367.0,358.0,4.0,18.4,674.0,739.6,569.11
2018,4,27,13,45,469.5,314.5,4.1,18.3,707.0,823.13,633.02
2018,4,27,14,0,572.0,271.0,4.2,18.2,740.0,886.46,681.68
2018,4,27,14,15,684.0,215.5,4.25,18.05,755.0,950.39,730.0
2018,4,27,14,30,796.0,160.0,4.3,17.9,770.0,992.76,760.91
2018,4,27,14,45,781.0,157.0,4.35,17.75,731.0,976.89,751.69
2018,4,27,15,0,766.0,154.0,4.4,17.6,692.0,949.74,735.29
2018,4,27,15,15,761.5,146.0,4.4,17.6,653.0,923.9,718.98
2018,4,27,15,30,757.0,138.0,4.4,17.6,614.0,894.81,700.3
2018,4,27,15,45,736.5,133.0,4.5,17.0,567.0,851.59,673.6
2018,4,27,16,0,716.0,128.0,4.6,16.4,520.0,806.38,644.87
2018,4,27,16,15,689.0,122.0,4.55,16.0,470.0,752.87,607.88
2018,4,27,16,30,662.0,116.0,4.5,15.6,420.0,698.47,569.48
2018,4,27,16,45,624.0,109.0,4.45,15.2,368.0,634.02,522.17
2018,4,27,17,0,586.0,102.0,4.4,14.8,316.0,570.34,473.13
2018,4,27,17,15,532.5,93.5,4.15,14.25,264.5,495.8,413.32
2018,4,27,17,30,479.0,85.0,3.9,13.7,213.0,421.14,351.75
2018,4,27,17,45,402.5,73.5,3.65,13.15,165.0,339.36,282.07
2018,4,27,18,0,326.0,62.0,3.4,12.6,117.0,265.05,216.7
2018,4,27,18,15,222.5,46.5,3.1,12.05,78.0,181.62,142.15
2018,4,27,18,30,119.0,31.0,2.8,11.5,39.0,97.53,50.17
2018,4,27,18,45,61.0,16.5,2.55,10.95,20.5,35.28,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,10.2,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,5,15,17.5,7.5,1.4,8.3,8.0,0.0,0.0
2018,4,28,5,30,35.0,15.0,1.6,9.1,16.0,12.8,0.0
2018,4,28,5,45,142.5,31.5,1.85,9.9,49.0,24.25,13.36
2018,4,28,6,0,250.0,48.0,2.1,10.7,82.0,36.66,26.57
2018,4,28,6,15,288.5,62.0,2.35,11.15,117.5,46.67,36.12
2018,4,28,6,30,327.0,76.0,2.6,11.6,153.0,56.34,45.11
2018,4,28,6,45,420.5,84.5,2.8,12.1,208.5,62.3,50.52
2018,4,28,7,0,514.0,93.0,3.0,12.6,264.0,69.82,57.14
2018,4,28,7,15,559.5,101.0,3.1,13.0,316.0,74.12,60.75
2018,4,28,7,30,605.0,109.0,3.2,13.4,368.0,78.27,64.14
2018,4,28,7,45,489.0,149.0,3.25,13.8,375.5,101.0,83.76
2018,4,28,8,0,373.0,189.0,3.3,14.2,383.0,128.89,107.54
2018,4,28,8,15,444.5,190.0,3.3,14.4,442.5,151.68,107.15
2018,4,28,8,30,516.0,191.0,3.3,14.6,502.0,196.22,134.36
2018,4,28,8,45,344.0,228.5,3.3,14.8,442.5,231.03,169.75
2018,4,28,9,0,172.0,266.0,3.3,15.0,383.0,244.12,188.02
2018,4,28,9,15,97.5,243.5,3.35,15.25,310.5,220.12,171.82
2018,4,28,9,30,23.0,221.0,3.4,15.5,238.0,186.13,146.3
2018,4,28,9,45,14.0,187.5,3.45,15.7,198.0,160.37,125.59
2018,4,28,10,0,5.0,154.0,3.5,15.9,158.0,130.14,101.07
2018,4,28,10,15,8.0,187.5,3.6,16.15,194.0,159.81,124.81
2018,4,28,10,30,11.0,221.0,3.7,16.4,230.0,190.12,148.76
2018,4,28,10,45,13.0,242.5,3.75,16.7,253.5,210.53,164.64
2018,4,28,11,0,15.0,264.0,3.8,17.0,277.0,231.41,180.81
2018,4,28,11,15,22.5,268.0,3.9,17.15,288.0,247.42,193.4
2018,4,28,11,30,30.0,272.0,4.0,17.3,299.0,259.98,203.31
2018,4,28,11,45,18.0,226.0,4.05,17.5,242.0,212.49,165.65
2018,4,28,12,0,6.0,180.0,4.1,17.7,185.0,157.22,121.52
2018,4,28,12,15,9.0,211.0,4.2,17.65,219.0,187.2,145.54
2018,4,28,12,30,12.0,242.0,4.3,17.6,253.0,217.8,169.83
2018,4,28,12,45,8.5,207.5,4.4,17.55,215.0,184.96,143.88
2018,4,28,13,0,5.0,173.0,4.5,17.5,177.0,151.83,117.56
2018,4,28,13,15,6.0,177.5,4.6,17.4,182.5,157.03,121.95
2018,4,28,13,30,7.0,182.0,4.7,17.3,188.0,162.27,126.36
2018,4,28,13,45,6.0,174.0,4.75,17.15,179.0,154.44,120.26
2018,4,28,14,0,5.0,166.0,4.8,17.0,170.0,146.53,114.1
2018,4,28,14,15,33.0,213.5,4.85,16.75,239.0,230.94,183.32
2018,4,28,14,30,61.0,261.0,4.9,16.5,308.0,307.82,245.67
2018,4,28,14,45,215.0,270.0,4.9,16.2,423.5,510.08,409.07
2018,4,28,15,0,369.0,279.0,4.9,15.9,539.0,669.26,534.6
2018,4,28,15,15,263.0,274.0,4.9,15.9,453.5,558.65,448.37
2018,4,28,15,30,157.0,269.0,4.9,15.9,368.0,431.47,348.34
2018,4,28,15,45,208.5,243.5,4.85,15.3,364.5,448.15,365.36
2018,4,28,16,0,260.0,218.0,4.8,14.7,361.0,479.18,392.96
2018,4,28,16,15,333.5,188.0,4.7,14.4,353.5,499.71,412.54
2018,4,28,16,30,407.0,158.0,4.6,14.1,346.0,531.54,440.42
2018,4,28,16,45,431.5,133.0,4.5,13.8,311.0,505.69,421.6
2018,4,28,17,0,456.0,108.0,4.4,13.5,276.0,475.71,398.97
2018,4,28,17,15,470.5,91.0,4.2,13.1,240.5,444.49,373.85
2018,4,28,17,30,485.0,74.0,4.0,12.7,205.0,416.45,349.81
2018,4,28,17,45,412.5,64.0,3.75,12.3,158.5,336.89,281.32
2018,4,28,18,0,340.0,54.0,3.5,11.9,112.0,261.35,214.65
2018,4,28,18,15,240.0,41.0,3.2,11.45,75.0,181.61,142.96
2018,4,28,18,30,140.0,28.0,2.9,11.0,38.0,108.81,61.27
2018,4,28,18,45,74.5,15.0,2.6,10.5,20.0,38.62,0.0
2018,4,28,19,0,9.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,5,15,47.0,9.5,1.6,9.0,11.5,8.11,0.0
2018,4,29,5,30,94.0,19.0,1.9,9.5,23.0,16.22,0.0
2018,4,29,5,45,205.0,34.0,2.15,10.0,58.0,26.29,15.46
2018,4,29,6,0,316.0,49.0,2.4,10.5,93.0,37.65,27.53
2018,4,29,6,15,401.0,59.0,2.55,10.85,139.0,47.33,36.79
2018,4,29,6,30,486.0,69.0,2.7,11.2,185.0,54.32,43.39
2018,4,29,6,45,536.0,77.0,2.85,11.55,233.5,59.28,47.93
2018,4,29,7,0,586.0,85.0,3.0,11.9,282.0,64.11,52.18
2018,4,29,7,15,620.0,92.5,3.1,12.2,332.0,68.24,55.69
2018,4,29,7,30,654.0,100.0,3.2,12.5,382.0,72.18,58.96
2018,4,29,7,45,705.5,100.0,3.25,12.85,438.5,71.01,57.63
2018,4,29,8,0,757.0,100.0,3.3,13.2,495.0,76.76,62.41
2018,4,29,8,15,779.5,103.0,3.35,13.55,543.5,122.98,73.02
2018,4,29,8,30,802.0,106.0,3.4,13.9,592.0,181.33,110.07
2018,4,29,8,45,819.0,109.0,3.45,14.25,637.5,241.12,158.38
2018,4,29,9,0,836.0,112.0,3.5,14.6,683.0,302.47,212.04
2018,4,29,9,15,849.0,114.5,3.55,14.95,723.0,363.45,266.5
2018,4,29,9,30,862.0,117.0,3.6,15.3,763.0,427.74,322.89
2018,4,29,9,45,871.0,119.0,3.65,15.65,797.0,486.2,373.5
2018,4,29,10,0,880.0,121.0,3.7,16.0,831.0,544.09,422.14
2018,4,29,10,15,884.0,124.0,3.7,16.15,858.0,599.19,467.35
2018,4,29,10,30,888.0,127.0,3.7,16.3,885.0,652.72,510.0
2018,4,29,10,45,889.0,130.5,3.7,16.45,904.5,702.93,548.94
2018,4,29,11,0,890.0,134.0,3.7,16.6,924.0,750.9,585.22
2018,4,29,11,15,892.5,135.0,3.75,16.7,937.0,795.51,618.53
2018,4,29,11,30,895.0,136.0,3.8,16.8,950.0,837.63,647.97
2018,4,29,11,45,895.0,137.0,3.8,16.9,955.0,875.02,673.63
2018,4,29,12,0,895.0,138.0,3.8,17.0,960.0,909.41,697.08
2018,4,29,12,15,897.5,136.0,3.8,16.95,958.0,940.2,718.36
2018,4,29,12,30,900.0,134.0,3.8,16.9,956.0,967.75,737.41
2018,4,29,12,45,902.0,130.5,3.75,16.85,946.5,990.01,752.54
2018,4,29,13,0,904.0,127.0,3.7,16.8,937.0,1008.64,765.27
2018,4,29,13,15,901.5,125.0,3.7,16.7,919.5,1020.59,774.07
2018,4,29,13,30,899.0,123.0,3.7,16.6,902.0,1028.64,780.41
2018,4,29,13,45,894.5,120.5,3.7,16.45,877.0,1030.26,782.72
2018,4,29,14,0,890.0,118.0,3.7,16.3,852.0,1027.92,782.53
2018,4,29,14,15,882.5,116.0,3.7,16.25,820.0,1019.2,777.88
2018,4,29,14,30,875.0,114.0,3.7,16.2,788.0,1006.67,770.8
2018,4,29,14,45,866.5,110.5,3.75,16.15,750.5,987.83,759.84
2018,4,29,15,0,858.0,107.0,3.8,16.1,713.0,965.42,746.48
2018,4,29,15,15,843.5,104.5,3.8,16.1,670.0,945.95,734.76
2018,4,29,15,30,829.0,102.0,3.8,16.1,627.0,912.11,712.86
2018,4,29,15,45,810.5,98.5,3.85,15.85,579.5,870.7,686.39
2018,4,29,16,0,792.0,95.0,3.9,15.6,532.0,827.01,657.88
2018,4,29,16,15,734.0,98.5,3.9,15.4,473.5,760.53,611.57
2018,4,29,16,30,676.0,102.0,3.9,15.2,415.0,691.41,562.26
2018,4,29,16,45,605.5,99.0,3.95,14.95,354.5,606.62,499.67
2018,4,29,17,0,535.0,96.0,4.0,14.7,294.0,525.29,436.28
2018,4,29,17,15,560.5,80.5,3.85,14.2,259.5,499.12,416.22
2018,4,29,17,30,586.0,65.0,3.7,13.7,225.0,468.62,390.83
2018,4,29,17,45,515.0,57.5,3.6,13.2,176.0,387.97,322.3
2018,4,29,18,0,444.0,50.0,3.5,12.7,127.0,313.33,256.58
2018,4,29,18,15,322.0,39.5,3.45,12.25,85.5,218.71,172.57
2018,4,29,18,30,200.0,29.0,3.4,11.8,44.0,134.79,81.25
2018,4,29,18,45,106.5,15.5,3.4,11.3,23.0,50.02,0.0
2018,4,29,19,0,13.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,10.6,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,30,5,15,26.0,8.5,1.7,8.0,9.5,7.26,0.0
2018,4,30,5,30,52.0,17.0,2.0,8.6,19.0,13.49,0.0
2018,4,30,5,45,106.0,33.0,2.25,9.25,45.5,25.7,15.43
2018,4,30,6,0,160.0,49.0,2.5,9.9,72.0,37.73,27.74
2018,4,30,6,15,208.0,66.0,2.55,10.4,108.5,50.2,39.46
2018,4,30,6,30,256.0,83.0,2.6,10.9,145.0,62.39,50.7
2018,4,30,6,45,319.5,96.5,2.65,11.35,192.5,69.67,57.29
2018,4,30,7,0,383.0,110.0,2.7,11.8,240.0,78.38,64.94
2018,4,30,7,15,375.5,131.0,2.7,12.25,276.0,90.99,75.88
2018,4,30,7,30,368.0,152.0,2.7,12.7,312.0,102.9,86.0
2018,4,30,7,45,261.5,185.5,2.7,13.15,306.0,125.82,105.56
2018,4,30,8,0,155.0,219.0,2.7,13.6,300.0,149.95,125.83
2018,4,30,8,15,166.0,245.5,2.7,13.9,340.0,179.72,138.79
2018,4,30,8,30,177.0,272.0,2.7,14.2,380.0,214.28,163.64
2018,4,30,8,45,147.0,291.5,2.7,14.5,385.5,238.54,183.85
2018,4,30,9,0,117.0,311.0,2.7,14.8,391.0,259.26,201.67
2018,4,30,9,15,240.0,313.0,2.75,15.05,489.5,309.97,238.89
2018,4,30,9,30,363.0,315.0,2.8,15.3,588.0,379.91,292.55
2018,4,30,9,45,427.0,308.0,2.9,15.5,643.5,430.12,332.68
2018,4,30,10,0,491.0,301.0,3.0,15.7,699.0,488.73,379.22
2018,4,30,10,15,521.0,300.0,3.05,15.9,735.0,538.94,418.87
2018,4,30,10,30,551.0,299.0,3.1,16.1,771.0,591.11,459.3
2018,4,30,10,45,445.5,331.5,3.15,16.3,719.0,582.94,453.08
2018,4,30,11,0,340.0,364.0,3.2,16.5,667.0,559.35,434.83
2018,4,30,11,15,319.0,384.5,3.25,16.55,672.0,583.32,452.69
2018,4,30,11,30,298.0,405.0,3.3,16.6,677.0,605.18,468.42
2018,4,30,11,45,286.5,421.5,3.35,16.7,684.0,629.29,485.74
2018,4,30,12,0,275.0,438.0,3.4,16.8,691.0,652.0,501.85
2018,4,30,12,15,359.5,397.5,3.45,16.85,727.5,705.83,543.49
2018,4,30,12,30,444.0,357.0,3.5,16.9,764.0,774.82,595.16
2018,4,30,12,45,620.5,272.0,3.55,16.95,833.5,880.59,674.67
2018,4,30,13,0,797.0,187.0,3.6,17.0,903.0,976.5,742.9
2018,4,30,13,15,837.0,163.5,3.65,17.0,902.5,1008.52,764.82
2018,4,30,13,30,877.0,140.0,3.7,17.0,902.0,1022.56,775.13
2018,4,30,13,45,870.0,139.0,3.75,16.95,876.5,1023.33,776.86
2018,4,30,14,0,863.0,138.0,3.8,16.9,851.0,1034.11,785.68
2018,4,30,14,15,854.5,135.5,3.85,16.85,819.0,1023.99,780.32
2018,4,30,14,30,846.0,133.0,3.9,16.8,787.0,1010.06,772.64
2018,4,30,14,45,835.0,130.0,3.9,16.7,749.0,989.43,760.26
2018,4,30,15,0,824.0,127.0,3.9,16.6,711.0,965.33,745.54
2018,4,30,15,15,808.5,124.0,3.9,16.6,668.0,933.66,725.23
2018,4,30,15,30,793.0,121.0,3.9,16.6,625.0,899.07,702.81
2018,4,30,15,45,774.5,116.0,3.9,16.35,577.5,856.89,675.4
2018,4,30,16,0,756.0,111.0,3.9,16.1,530.0,817.69,649.83
2018,4,30,16,15,731.5,105.5,3.9,15.8,479.5,765.79,614.53
2018,4,30,16,30,707.0,100.0,3.9,15.5,429.0,712.8,577.72
2018,4,30,16,45,673.0,94.0,3.85,15.25,377.5,651.24,533.15
2018,4,30,17,0,639.0,88.0,3.8,15.0,326.0,590.14,487.16
2018,4,30,17,15,590.0,81.0,3.7,14.45,274.5,518.65,430.9
2018,4,30,17,30,541.0,74.0,3.6,13.9,223.0,449.88,374.72
2018,4,30,17,45,470.5,64.5,3.55,13.4,174.5,369.34,306.71
2018,4,30,18,0,400.0,55.0,3.5,12.9,126.0,294.84,241.46
2018,4,30,18,15,294.5,43.0,3.45,12.35,86.0,207.94,164.33
2018,4,30,18,30,189.0,31.0,3.4,11.8,46.0,133.41,84.17
2018,4,30,18,45,101.5,17.5,3.35,11.25,25.0,49.91,0.0
2018,4,30,19,0,14.0,4.0,3.3,10.7,4.0,0.0,0.0
2018,4,30,19,15,7.0,2.0,3.25,10.45,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,1,5,15,11.0,9.0,1.9,7.6,9.5,7.68,0.0
2018,5,1,5,30,22.0,18.0,2.2,8.3,19.0,14.51,0.0
2018,5,1,5,45,69.0,35.0,2.55,9.05,44.0,27.53,17.27
2018,5,1,6,0,116.0,52.0,2.9,9.8,69.0,39.65,29.51
2018,5,1,6,15,152.0,71.0,2.9,10.45,102.5,53.28,42.24
2018,5,1,6,30,188.0,90.0,2.9,11.1,136.0,66.55,54.4
2018,5,1,6,45,126.0,103.5,2.85,11.75,137.5,77.69,64.37
2018,5,1,7,0,64.0,117.0,2.8,12.4,139.0,89.42,74.6
2018,5,1,7,15,226.5,128.0,2.75,13.0,224.0,91.44,76.03
2018,5,1,7,30,389.0,139.0,2.7,13.6,309.0,94.63,78.42
2018,5,1,7,45,564.5,123.5,2.65,14.25,404.0,85.13,69.64
2018,5,1,8,0,740.0,108.0,2.6,14.9,499.0,74.83,60.26
2018,5,1,8,15,763.5,111.5,2.65,15.45,548.0,129.03,77.51
2018,5,1,8,30,787.0,115.0,2.7,16.0,597.0,186.77,114.01
2018,5,1,8,45,807.0,117.5,2.7,16.5,643.0,245.75,160.93
2018,5,1,9,0,827.0,120.0,2.7,17.0,689.0,306.68,213.2
2018,5,1,9,15,845.0,120.0,2.75,17.45,730.5,366.71,265.79
2018,5,1,9,30,863.0,120.0,2.8,17.9,772.0,430.52,320.63
2018,5,1,9,45,879.5,118.0,2.8,18.35,808.0,489.19,370.19
2018,5,1,10,0,896.0,116.0,2.8,18.8,844.0,547.99,418.31
2018,5,1,10,15,904.0,116.5,2.8,19.15,872.0,603.93,462.88
2018,5,1,10,30,912.0,117.0,2.8,19.5,900.0,658.63,505.06
2018,5,1,10,45,918.0,117.5,2.85,19.85,921.0,710.54,544.15
2018,5,1,11,0,924.0,118.0,2.9,20.2,942.0,760.55,580.81
2018,5,1,11,15,927.0,118.5,2.85,20.45,955.0,806.2,612.51
2018,5,1,11,30,930.0,119.0,2.8,20.7,968.0,849.28,640.68
2018,5,1,11,45,931.0,119.5,2.8,21.0,973.5,887.95,665.75
2018,5,1,12,0,932.0,120.0,2.8,21.3,979.0,923.56,688.56
2018,5,1,12,15,933.0,118.5,2.85,21.45,976.5,954.12,708.69
2018,5,1,12,30,934.0,117.0,2.9,21.6,974.0,981.23,726.56
2018,5,1,12,45,887.5,142.0,2.95,21.75,949.0,984.99,729.05
2018,5,1,13,0,841.0,167.0,3.0,21.9,924.0,998.5,738.33
2018,5,1,13,15,748.5,213.5,3.1,21.95,877.5,979.84,727.03
2018,5,1,13,30,656.0,260.0,3.2,22.0,831.0,946.46,705.17
2018,5,1,13,45,683.0,238.0,3.3,22.05,817.5,960.41,717.12
2018,5,1,14,0,710.0,216.0,3.4,22.1,804.0,970.41,725.19
2018,5,1,14,15,642.5,233.5,3.55,21.9,750.5,922.37,694.78
2018,5,1,14,30,575.0,251.0,3.7,21.7,697.0,865.67,657.25
2018,5,1,14,45,613.5,220.5,3.85,21.55,675.5,874.74,667.57
2018,5,1,15,0,652.0,190.0,4.0,21.4,654.0,873.53,669.72
2018,5,1,15,15,604.0,190.0,4.0,21.4,599.5,816.99,631.31
2018,5,1,15,30,556.0,190.0,4.0,21.4,545.0,751.57,585.65
2018,5,1,15,45,383.5,215.5,4.35,20.5,451.5,610.56,482.82
2018,5,1,16,0,211.0,241.0,4.7,19.6,358.0,442.41,354.82
2018,5,1,16,15,273.5,208.0,4.85,18.9,345.0,470.17,380.95
2018,5,1,16,30,336.0,175.0,5.0,18.2,332.0,473.82,387.79
2018,5,1,16,45,395.0,143.0,5.15,17.45,306.5,486.66,401.29
2018,5,1,17,0,454.0,111.0,5.3,16.7,281.0,475.2,395.26
2018,5,1,17,15,502.5,90.5,5.35,15.8,252.0,469.37,392.24
2018,5,1,17,30,551.0,70.0,5.4,14.9,223.0,450.88,377.59
2018,5,1,17,45,475.5,61.5,5.45,14.0,174.0,368.37,307.59
2018,5,1,18,0,400.0,53.0,5.5,13.1,125.0,292.44,240.92
2018,5,1,18,15,300.5,41.5,5.3,12.5,86.0,207.87,165.16
2018,5,1,18,30,201.0,30.0,5.1,11.9,47.0,137.1,89.87
2018,5,1,18,45,109.5,17.0,4.9,11.35,25.5,52.14,0.0
2018,5,1,19,0,18.0,4.0,4.7,10.8,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,10.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.05,10.05,14.5,9.82,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.2,29.0,17.84,0.0
2018,5,2,5,45,211.0,38.5,2.15,10.4,65.5,29.65,19.2
2018,5,2,6,0,318.0,54.0,2.2,10.6,102.0,41.29,30.93
2018,5,2,6,15,398.0,65.0,2.15,10.8,148.5,49.32,38.69
2018,5,2,6,30,478.0,76.0,2.1,11.0,195.0,59.69,48.3
2018,5,2,6,45,534.0,84.5,2.05,11.25,246.0,64.88,53.03
2018,5,2,7,0,590.0,93.0,2.0,11.5,297.0,69.95,57.47
2018,5,2,7,15,631.5,98.5,1.95,11.9,349.0,72.44,59.46
2018,5,2,7,30,673.0,104.0,1.9,12.3,401.0,74.89,61.35
2018,5,2,7,45,704.5,108.5,1.85,12.75,452.5,76.45,62.4
2018,5,2,8,0,736.0,113.0,1.8,13.2,504.0,77.94,63.38
2018,5,2,8,15,761.0,116.5,1.75,13.85,553.5,125.97,75.25
2018,5,2,8,30,786.0,120.0,1.7,14.5,603.0,190.67,117.57
2018,5,2,8,45,807.5,120.5,1.7,15.15,648.5,248.35,163.24
2018,5,2,9,0,829.0,121.0,1.7,15.8,694.0,308.14,214.25
2018,5,2,9,15,844.5,122.0,1.7,16.35,734.5,368.18,266.44
2018,5,2,9,30,860.0,123.0,1.7,16.9,775.0,429.02,318.4
2018,5,2,9,45,873.0,123.0,1.75,17.4,810.0,490.02,369.21
2018,5,2,10,0,886.0,123.0,1.8,17.9,845.0,548.25,416.34
2018,5,2,10,15,894.0,123.5,1.95,18.3,872.5,603.65,460.52
2018,5,2,10,30,902.0,124.0,2.1,18.7,900.0,657.84,502.52
2018,5,2,10,45,908.0,124.5,2.2,19.1,921.0,709.26,541.09
2018,5,2,11,0,914.0,125.0,2.3,19.5,942.0,758.81,577.35
2018,5,2,11,15,917.0,125.5,2.5,19.8,955.0,804.03,610.25
2018,5,2,11,30,920.0,126.0,2.7,20.1,968.0,846.72,639.67
2018,5,2,11,45,922.0,125.5,2.9,20.35,973.5,885.0,666.06
2018,5,2,12,0,924.0,125.0,3.1,20.6,979.0,920.29,690.38
2018,5,2,12,15,925.5,123.5,3.25,20.75,976.5,951.07,711.56
2018,5,2,12,30,927.0,122.0,3.4,20.9,974.0,978.49,730.52
2018,5,2,12,45,927.5,119.5,3.55,21.0,964.0,1000.48,746.07
2018,5,2,13,0,928.0,117.0,3.7,21.1,954.0,1018.73,759.26
2018,5,2,13,15,925.0,115.5,3.8,21.1,936.0,1030.72,768.35
2018,5,2,13,30,922.0,114.0,3.9,21.1,918.0,1038.75,774.98
2018,5,2,13,45,916.0,113.0,3.95,21.1,893.0,1040.32,777.13
2018,5,2,14,0,910.0,112.0,4.0,21.1,868.0,1037.9,776.81
2018,5,2,14,15,902.5,110.0,4.05,20.9,835.5,1028.99,772.89
2018,5,2,14,30,895.0,108.0,4.1,20.7,803.0,1016.21,766.51
2018,5,2,14,45,885.0,106.0,4.15,20.55,765.5,997.24,755.86
2018,5,2,15,0,875.0,104.0,4.2,20.4,728.0,974.71,742.85
2018,5,2,15,15,861.0,101.5,4.2,20.4,684.5,944.46,723.78
2018,5,2,15,30,847.0,99.0,4.2,20.4,641.0,921.43,709.76
2018,5,2,15,45,829.5,96.0,4.35,19.75,593.5,881.14,685.86
2018,5,2,16,0,812.0,93.0,4.5,19.1,546.0,838.45,660.19
2018,5,2,16,15,787.5,89.5,4.55,18.6,495.5,787.22,626.57
2018,5,2,16,30,763.0,86.0,4.6,18.1,445.0,734.69,591.17
2018,5,2,16,45,730.5,81.0,4.6,17.55,392.5,673.4,547.96
2018,5,2,17,0,698.0,76.0,4.6,17.0,340.0,615.97,506.44
2018,5,2,17,15,651.5,71.0,4.45,16.35,288.0,546.29,451.92
2018,5,2,17,30,605.0,66.0,4.3,15.7,236.0,479.0,397.12
2018,5,2,17,45,536.5,58.5,4.15,15.05,186.0,399.11,329.93
2018,5,2,18,0,468.0,51.0,4.0,14.4,136.0,324.95,265.18
2018,5,2,18,15,362.5,41.0,3.85,13.85,94.5,237.51,187.72
2018,5,2,18,30,257.0,31.0,3.7,13.3,53.0,160.58,108.05
2018,5,2,18,45,142.5,18.0,3.5,12.75,29.0,64.21,0.0
2018,5,2,19,0,28.0,5.0,3.3,12.2,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.25,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,49.0,9.5,2.65,9.1,12.5,8.11,0.0
2018,5,3,5,30,98.0,19.0,2.9,9.6,25.0,14.74,0.0
2018,5,3,5,45,172.5,32.0,3.2,10.1,54.0,24.61,15.18
2018,5,3,6,0,247.0,45.0,3.5,10.6,83.0,34.29,24.78
2018,5,3,6,15,132.5,47.5,3.5,11.0,69.0,36.93,27.58
2018,5,3,6,30,18.0,50.0,3.5,11.4,55.0,41.39,31.78
2018,5,3,6,45,9.0,49.5,3.55,11.75,52.0,41.02,31.48
2018,5,3,7,0,0.0,49.0,3.6,12.1,49.0,40.52,30.96
2018,5,3,7,15,0.0,55.0,3.55,12.5,55.0,45.53,35.31
2018,5,3,7,30,0.0,61.0,3.5,12.9,61.0,50.54,39.6
2018,5,3,7,45,0.0,76.0,3.5,13.3,76.0,63.08,50.49
2018,5,3,8,0,0.0,91.0,3.5,13.7,91.0,75.48,61.12
2018,5,3,8,15,0.0,112.0,3.55,14.1,112.0,91.97,71.81
2018,5,3,8,30,0.0,133.0,3.6,14.5,133.0,108.54,85.18
2018,5,3,8,45,3.5,166.5,3.6,14.85,169.0,135.44,106.74
2018,5,3,9,0,7.0,200.0,3.6,15.2,205.0,162.98,128.58
2018,5,3,9,15,38.0,260.0,3.65,15.55,288.5,215.39,169.44
2018,5,3,9,30,69.0,320.0,3.7,15.9,372.0,276.45,216.94
2018,5,3,9,45,216.5,327.0,3.8,16.2,501.5,351.36,274.23
2018,5,3,10,0,364.0,334.0,3.9,16.5,631.0,449.18,349.85
2018,5,3,10,15,525.0,283.0,3.95,16.75,727.5,526.82,410.59
2018,5,3,10,30,686.0,232.0,4.0,17.0,824.0,618.11,481.55
2018,5,3,10,45,794.5,183.0,4.05,17.25,883.5,687.03,535.1
2018,5,3,11,0,903.0,134.0,4.1,17.5,943.0,757.88,589.6
2018,5,3,11,15,899.5,139.0,4.1,17.7,954.5,801.52,621.61
2018,5,3,11,30,896.0,144.0,4.1,17.9,966.0,842.24,649.61
2018,5,3,11,45,891.5,147.5,4.15,18.1,969.0,877.85,674.0
2018,5,3,12,0,887.0,151.0,4.2,18.3,972.0,910.24,696.06
2018,5,3,12,15,914.5,134.0,4.25,18.4,978.5,949.8,723.3
2018,5,3,12,30,942.0,117.0,4.3,18.5,985.0,986.54,748.44
2018,5,3,12,45,942.0,115.0,4.3,18.6,975.0,1008.73,763.33
2018,5,3,13,0,942.0,113.0,4.3,18.7,965.0,1027.13,775.79
2018,5,3,13,15,938.0,113.0,4.35,18.7,947.0,1039.74,785.06
2018,5,3,13,30,934.0,113.0,4.4,18.7,929.0,1048.37,791.8
2018,5,3,13,45,910.0,120.5,4.4,18.75,897.0,1040.84,787.31
2018,5,3,14,0,886.0,128.0,4.4,18.8,865.0,1029.33,780.36
2018,5,3,14,15,847.5,139.0,4.4,18.75,822.5,1016.97,773.29
2018,5,3,14,30,809.0,150.0,4.4,18.7,780.0,987.83,754.76
2018,5,3,14,45,801.5,142.5,4.4,18.65,741.5,966.32,741.63
2018,5,3,15,0,794.0,135.0,4.4,18.6,703.0,941.29,726.0
2018,5,3,15,15,793.5,122.0,4.4,18.6,660.5,913.45,708.26
2018,5,3,15,30,793.0,109.0,4.4,18.6,618.0,881.86,687.8
2018,5,3,15,45,800.5,101.5,4.3,18.25,582.5,860.27,674.73
2018,5,3,16,0,808.0,94.0,4.2,17.9,547.0,834.95,659.0
2018,5,3,16,15,779.5,92.0,4.1,17.45,496.0,782.3,623.32
2018,5,3,16,30,751.0,90.0,4.0,17.0,445.0,728.59,586.31
2018,5,3,16,45,712.0,85.0,3.95,16.6,390.5,666.78,542.33
2018,5,3,17,0,673.0,80.0,3.9,16.2,336.0,601.99,494.63
2018,5,3,17,15,638.5,74.0,3.8,15.55,287.5,540.28,446.73
2018,5,3,17,30,604.0,68.0,3.7,14.9,239.0,479.87,397.84
2018,5,3,17,45,531.0,59.0,3.6,14.25,187.0,395.82,327.62
2018,5,3,18,0,458.0,50.0,3.5,13.6,135.0,318.14,260.25
2018,5,3,18,15,353.0,40.5,3.45,13.0,94.0,232.25,184.3
2018,5,3,18,30,248.0,31.0,3.4,12.4,53.0,157.65,108.82
2018,5,3,18,45,139.0,18.0,3.4,11.8,29.0,62.9,0.0
2018,5,3,19,0,30.0,5.0,3.4,11.2,5.0,4.27,0.0
2018,5,3,19,15,15.0,2.5,3.4,10.95,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
