Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,0,908.0,117.0,1.9,34.7,910.0,1005.86,696.04
2018,6,2,14,15,908.0,111.5,2.0,34.7,881.5,1001.34,695.43
2018,6,2,14,30,908.0,106.0,2.1,34.7,853.0,992.86,692.44
2018,6,2,14,45,883.0,110.5,2.15,34.7,811.0,967.31,678.39
2018,6,2,15,0,858.0,115.0,2.2,34.7,769.0,938.76,662.54
2018,6,2,15,15,855.5,108.5,2.2,34.7,730.5,916.54,650.15
2018,6,2,15,30,853.0,102.0,2.2,34.7,692.0,890.83,635.47
2018,6,2,15,45,849.0,95.5,2.4,34.3,650.0,860.44,620.35
2018,6,2,16,0,845.0,89.0,2.6,33.9,608.0,826.89,602.68
2018,6,2,16,15,813.0,89.0,2.6,33.45,555.5,782.77,576.3
2018,6,2,16,30,781.0,89.0,2.6,33.0,503.0,729.6,543.24
2018,6,2,16,45,770.0,82.5,2.65,32.55,456.5,684.08,515.01
2018,6,2,17,0,759.0,76.0,2.7,32.1,410.0,636.88,484.57
2018,6,2,17,15,724.5,72.0,2.55,30.95,359.0,575.72,442.06
2018,6,2,17,30,690.0,68.0,2.4,29.8,308.0,515.49,398.58
2018,6,2,17,45,640.5,63.0,2.2,28.6,257.5,449.68,348.88
2018,6,2,18,0,591.0,58.0,2.0,27.4,207.0,384.92,297.95
2018,6,2,18,15,518.0,51.0,2.05,26.15,160.5,311.06,238.55
2018,6,2,18,30,445.0,44.0,2.1,24.9,114.0,244.09,182.54
2018,6,2,18,45,332.5,34.5,2.15,23.65,77.0,168.59,118.39
2018,6,2,19,0,220.0,25.0,2.2,22.4,40.0,100.47,37.13
2018,6,2,19,15,116.0,13.5,2.45,21.7,21.0,37.48,0.0
2018,6,2,19,30,12.0,2.0,2.7,21.0,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,20.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.5,2.8,13.85,9.5,0.0,0.0
2018,6,3,5,0,116.0,15.0,3.0,14.1,19.0,12.8,0.0
2018,6,3,5,15,242.0,26.5,3.05,14.65,51.0,21.98,9.36
2018,6,3,5,30,368.0,38.0,3.1,15.2,83.0,31.23,21.04
2018,6,3,5,45,452.5,45.5,3.15,15.7,126.0,36.71,26.53
2018,6,3,6,0,537.0,53.0,3.2,16.2,169.0,42.18,31.67
2018,6,3,6,15,593.0,59.0,3.1,17.05,218.0,46.22,35.32
2018,6,3,6,30,649.0,65.0,3.0,17.9,267.0,50.22,38.77
2018,6,3,6,45,688.0,69.0,2.9,18.75,317.5,57.23,44.71
2018,6,3,7,0,727.0,73.0,2.8,19.6,368.0,59.7,46.58
2018,6,3,7,15,755.0,77.5,2.8,20.5,419.0,62.36,48.55
2018,6,3,7,30,783.0,82.0,2.8,21.4,470.0,64.92,50.38
2018,6,3,7,45,804.5,85.0,2.8,22.25,519.5,66.21,51.12
2018,6,3,8,0,826.0,88.0,2.8,23.1,569.0,67.43,51.8
2018,6,3,8,15,841.5,91.0,2.8,23.95,615.5,125.47,69.69
2018,6,3,8,30,857.0,94.0,2.8,24.8,662.0,183.28,104.2
2018,6,3,8,45,869.0,95.5,2.75,25.6,704.0,240.78,148.0
2018,6,3,9,0,881.0,97.0,2.7,26.4,746.0,298.98,196.22
2018,6,3,9,15,891.0,99.0,2.7,27.15,784.5,357.39,245.61
2018,6,3,9,30,901.0,101.0,2.7,27.9,823.0,415.8,294.34
2018,6,3,9,45,909.0,102.0,2.7,28.65,855.5,472.38,340.42
2018,6,3,10,0,917.0,103.0,2.7,29.4,888.0,528.23,384.36
2018,6,3,10,15,922.5,104.5,2.7,30.05,914.5,582.17,425.49
2018,6,3,10,30,928.0,106.0,2.7,30.7,941.0,634.67,464.11
2018,6,3,10,45,932.0,107.0,2.75,31.35,961.0,684.16,499.55
2018,6,3,11,0,936.0,108.0,2.8,32.0,981.0,731.63,532.51
2018,6,3,11,15,917.5,122.0,2.9,32.45,987.5,771.26,559.63
2018,6,3,11,30,899.0,136.0,3.0,32.9,994.0,806.81,582.85
2018,6,3,11,45,904.0,134.0,3.05,33.35,1000.5,844.25,606.24
2018,6,3,12,0,909.0,132.0,3.1,33.8,1007.0,879.14,627.75
2018,6,3,12,15,881.0,150.5,3.25,33.85,997.0,900.11,641.84
2018,6,3,12,30,853.0,169.0,3.4,33.9,987.0,930.64,662.25
2018,6,3,12,45,794.5,203.5,3.55,33.95,959.5,931.84,663.77
2018,6,3,13,0,736.0,238.0,3.7,34.0,932.0,938.7,669.24
2018,6,3,13,15,807.5,189.0,3.8,33.85,938.0,965.84,688.08
2018,6,3,13,30,879.0,140.0,3.9,33.7,944.0,985.7,702.2
2018,6,3,13,45,813.5,173.0,4.0,33.55,902.0,977.6,698.53
2018,6,3,14,0,748.0,206.0,4.1,33.4,860.0,961.29,689.81
2018,6,3,14,15,739.5,201.0,4.15,33.1,829.0,950.05,684.61
2018,6,3,14,30,731.0,196.0,4.2,32.8,798.0,935.41,677.2
2018,6,3,14,45,745.5,177.0,4.3,32.55,768.0,924.6,672.5
2018,6,3,15,0,760.0,158.0,4.4,32.3,738.0,902.79,660.48
2018,6,3,15,15,761.5,146.0,4.4,32.3,700.5,880.24,646.89
2018,6,3,15,30,763.0,134.0,4.4,32.3,663.0,854.18,630.91
2018,6,3,15,45,767.5,121.5,4.5,31.25,623.5,826.77,616.99
2018,6,3,16,0,772.0,109.0,4.6,30.2,584.0,795.83,600.3
2018,6,3,16,15,756.5,101.5,4.65,29.4,536.0,750.76,572.67
2018,6,3,16,30,741.0,94.0,4.7,28.6,488.0,703.89,543.13
2018,6,3,16,45,731.0,86.0,4.7,27.8,442.5,659.03,514.08
2018,6,3,17,0,721.0,78.0,4.7,27.0,397.0,612.5,482.58
2018,6,3,17,15,708.0,72.0,4.65,25.95,353.0,564.86,448.44
2018,6,3,17,30,695.0,66.0,4.6,24.9,309.0,516.31,412.09
2018,6,3,17,45,649.5,61.0,4.55,23.85,259.5,452.32,361.84
2018,6,3,18,0,604.0,56.0,4.5,22.8,210.0,389.24,310.28
2018,6,3,18,15,528.5,49.5,4.45,21.75,163.0,314.22,247.36
2018,6,3,18,30,453.0,43.0,4.4,20.7,116.0,246.34,188.59
2018,6,3,18,45,349.5,34.0,4.3,19.65,79.0,174.03,125.04
2018,6,3,19,0,246.0,25.0,4.2,18.6,42.0,108.44,45.21
2018,6,3,19,15,130.5,13.5,4.25,18.0,22.0,40.79,0.0
2018,6,3,19,30,15.0,2.0,4.3,17.4,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,4,45,70.5,7.5,3.7,12.0,10.0,0.0,0.0
2018,6,4,5,0,141.0,15.0,3.8,12.2,20.0,12.8,0.0
2018,6,4,5,15,274.0,25.0,3.85,12.8,52.5,20.67,8.74
2018,6,4,5,30,407.0,35.0,3.9,13.4,85.0,28.71,19.06
2018,6,4,5,45,490.5,41.5,3.95,14.0,129.0,33.52,23.93
2018,6,4,6,0,574.0,48.0,4.0,14.6,173.0,38.37,28.51
2018,6,4,6,15,628.0,53.0,4.05,15.5,222.0,45.51,34.92
2018,6,4,6,30,682.0,58.0,4.1,16.4,271.0,49.24,38.13
2018,6,4,6,45,719.0,62.0,4.15,17.3,322.0,51.97,40.35
2018,6,4,7,0,756.0,66.0,4.2,18.2,373.0,54.67,42.45
2018,6,4,7,15,782.5,69.5,4.25,19.05,424.0,56.8,44.01
2018,6,4,7,30,809.0,73.0,4.3,19.9,475.0,58.86,45.48
2018,6,4,7,45,829.5,75.5,4.35,20.8,524.5,68.62,53.51
2018,6,4,8,0,850.0,78.0,4.4,21.7,574.0,70.5,54.72
2018,6,4,8,15,865.5,81.0,4.5,22.4,621.0,119.99,65.27
2018,6,4,8,30,881.0,84.0,4.6,23.1,668.0,179.03,100.85
2018,6,4,8,45,893.0,86.0,4.65,23.75,711.5,238.1,146.57
2018,6,4,9,0,905.0,88.0,4.7,24.4,755.0,297.89,197.13
2018,6,4,9,15,908.0,93.5,4.75,24.8,792.0,357.92,249.48
2018,6,4,9,30,911.0,99.0,4.8,25.2,829.0,417.2,300.77
2018,6,4,9,45,910.5,105.0,4.85,25.55,859.5,474.4,349.39
2018,6,4,10,0,910.0,111.0,4.9,25.9,890.0,530.03,395.37
2018,6,4,10,15,906.0,119.0,5.0,26.0,914.5,583.52,438.86
2018,6,4,10,30,902.0,127.0,5.1,26.1,939.0,634.72,479.45
2018,6,4,10,45,918.5,120.5,5.2,26.15,963.0,685.3,518.94
2018,6,4,11,0,935.0,114.0,5.3,26.2,987.0,734.81,556.89
2018,6,4,11,15,938.5,114.0,5.45,26.0,1000.0,778.93,590.94
2018,6,4,11,30,942.0,114.0,5.6,25.8,1013.0,820.62,621.53
2018,6,4,11,45,944.5,114.0,5.75,25.6,1019.5,858.94,649.28
2018,6,4,12,0,947.0,114.0,5.9,25.4,1026.0,894.44,675.1
2018,6,4,12,15,947.0,114.0,6.0,25.15,1024.5,924.84,697.31
2018,6,4,12,30,947.0,114.0,6.1,24.9,1023.0,951.97,717.36
2018,6,4,12,45,944.5,114.0,6.15,24.65,1013.0,973.41,733.3
2018,6,4,13,0,942.0,114.0,6.2,24.4,1003.0,991.21,746.86
2018,6,4,13,15,875.5,151.0,6.25,24.2,966.0,979.09,739.73
2018,6,4,13,30,809.0,188.0,6.3,24.0,929.0,977.93,740.43
2018,6,4,13,45,807.0,183.0,6.3,23.8,906.0,980.19,743.31
2018,6,4,14,0,805.0,178.0,6.3,23.6,883.0,978.77,743.73
2018,6,4,14,15,817.5,163.0,6.3,23.4,858.0,977.74,744.58
2018,6,4,14,30,830.0,148.0,6.3,23.2,833.0,972.5,742.6
2018,6,4,14,45,836.5,136.0,6.25,22.95,800.5,960.44,735.84
2018,6,4,15,0,843.0,124.0,6.2,22.7,768.0,944.3,726.33
2018,6,4,15,15,834.5,117.5,6.2,22.7,726.0,916.44,708.08
2018,6,4,15,30,826.0,111.0,6.2,22.7,684.0,885.37,687.55
2018,6,4,15,45,831.0,101.5,6.2,22.0,645.5,859.68,672.7
2018,6,4,16,0,836.0,92.0,6.2,21.3,607.0,830.32,654.98
2018,6,4,16,15,825.5,87.5,6.15,20.7,562.0,790.66,628.94
2018,6,4,16,30,815.0,83.0,6.1,20.1,517.0,748.71,600.79
2018,6,4,16,45,733.5,91.5,6.05,19.45,453.0,666.92,541.65
2018,6,4,17,0,652.0,100.0,6.0,18.8,389.0,592.19,484.87
2018,6,4,17,15,586.0,95.0,5.9,18.2,330.5,513.77,423.38
2018,6,4,17,30,520.0,90.0,5.8,17.6,272.0,439.45,363.47
2018,6,4,17,45,559.0,74.5,5.75,16.95,242.0,417.35,345.03
2018,6,4,18,0,598.0,59.0,5.7,16.3,212.0,389.76,320.09
2018,6,4,18,15,522.0,52.0,5.55,15.65,164.5,314.19,254.15
2018,6,4,18,30,446.0,45.0,5.4,15.0,117.0,245.78,192.98
2018,6,4,18,45,338.5,36.0,5.25,14.4,80.0,172.3,126.99
2018,6,4,19,0,231.0,27.0,5.1,13.8,43.0,106.24,48.79
2018,6,4,19,15,122.0,14.5,5.05,13.4,22.5,39.8,0.0
2018,6,4,19,30,13.0,2.0,5.0,13.0,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.65,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.0,3.6,10.3,9.5,0.0,0.0
2018,6,5,5,0,84.0,16.0,3.7,10.5,19.0,13.66,0.0
2018,6,5,5,15,199.0,29.5,3.8,10.95,50.5,22.91,10.58
2018,6,5,5,30,314.0,43.0,3.9,11.4,82.0,33.25,23.19
2018,6,5,5,45,404.0,52.5,4.0,11.9,126.0,42.44,32.06
2018,6,5,6,0,494.0,62.0,4.1,12.4,170.0,49.32,38.56
2018,6,5,6,15,554.0,69.0,4.1,13.0,219.0,53.83,42.73
2018,6,5,6,30,614.0,76.0,4.1,13.6,268.0,58.29,46.66
2018,6,5,6,45,656.5,81.5,4.1,14.15,319.5,61.35,49.22
2018,6,5,7,0,699.0,87.0,4.1,14.7,371.0,64.35,51.64
2018,6,5,7,15,730.0,91.5,4.05,15.2,422.5,66.42,53.18
2018,6,5,7,30,761.0,96.0,4.0,15.7,474.0,74.83,60.25
2018,6,5,7,45,784.5,99.5,4.0,16.2,524.0,76.1,61.01
2018,6,5,8,0,808.0,103.0,4.0,16.7,574.0,77.29,61.71
2018,6,5,8,15,826.5,105.5,3.95,17.25,621.5,124.41,71.62
2018,6,5,8,30,845.0,108.0,3.9,17.8,669.0,182.09,106.9
2018,6,5,8,45,859.5,110.0,3.85,18.3,712.5,240.54,152.73
2018,6,5,9,0,874.0,112.0,3.8,18.8,756.0,306.15,208.37
2018,6,5,9,15,889.0,111.5,3.8,19.25,796.0,364.09,259.16
2018,6,5,9,30,904.0,111.0,3.8,19.7,836.0,422.53,310.02
2018,6,5,9,45,917.5,109.0,3.8,20.15,870.0,479.48,358.66
2018,6,5,10,0,931.0,107.0,3.8,20.6,904.0,536.2,405.72
2018,6,5,10,15,937.5,107.5,3.85,20.95,931.0,590.64,449.88
2018,6,5,10,30,944.0,108.0,3.9,21.3,958.0,643.68,491.65
2018,6,5,10,45,949.0,107.5,3.95,21.65,978.0,693.37,529.79
2018,6,5,11,0,954.0,107.0,4.0,22.0,998.0,741.06,565.47
2018,6,5,11,15,957.0,107.0,4.1,22.15,1011.0,785.52,598.62
2018,6,5,11,30,960.0,107.0,4.2,22.3,1024.0,827.47,627.82
2018,6,5,11,45,961.0,107.5,4.3,22.45,1029.5,865.57,653.93
2018,6,5,12,0,962.0,108.0,4.4,22.6,1035.0,900.71,677.91
2018,6,5,12,15,957.5,110.5,4.5,22.65,1031.5,929.81,698.09
2018,6,5,12,30,953.0,113.0,4.6,22.7,1028.0,955.44,716.12
2018,6,5,12,45,945.0,117.0,4.75,22.7,1017.0,975.68,731.13
2018,6,5,13,0,937.0,121.0,4.9,22.7,1006.0,992.18,743.74
2018,6,5,13,15,935.0,119.5,4.95,22.5,989.5,1005.38,754.06
2018,6,5,13,30,933.0,118.0,5.0,22.3,973.0,1014.75,761.94
2018,6,5,13,45,919.5,121.5,5.1,22.15,946.0,1014.09,763.4
2018,6,5,14,0,906.0,125.0,5.2,22.0,919.0,1009.61,762.43
2018,6,5,14,15,896.0,124.0,5.25,21.7,887.0,1000.32,758.34
2018,6,5,14,30,886.0,123.0,5.3,21.4,855.0,987.35,751.81
2018,6,5,14,45,889.5,115.0,5.35,21.05,822.5,976.4,746.92
2018,6,5,15,0,893.0,107.0,5.4,20.7,790.0,961.44,739.27
2018,6,5,15,15,884.0,104.0,5.4,20.7,749.5,936.46,723.26
2018,6,5,15,30,875.0,101.0,5.4,20.7,709.0,908.24,704.99
2018,6,5,15,45,862.0,97.5,5.4,19.85,664.0,872.94,683.84
2018,6,5,16,0,849.0,94.0,5.4,19.0,619.0,843.37,666.59
2018,6,5,16,15,831.5,90.5,5.35,18.5,570.5,798.83,636.82
2018,6,5,16,30,814.0,87.0,5.3,18.0,522.0,752.44,605.25
2018,6,5,16,45,790.0,83.0,5.25,17.5,471.0,699.09,567.78
2018,6,5,17,0,766.0,79.0,5.2,17.0,420.0,645.01,528.68
2018,6,5,17,15,731.5,75.0,5.15,16.45,368.5,583.65,481.32
2018,6,5,17,30,697.0,71.0,5.1,15.9,317.0,525.69,435.04
2018,6,5,17,45,649.0,66.0,5.0,15.35,266.5,458.11,379.23
2018,6,5,18,0,601.0,61.0,4.9,14.8,216.0,393.67,324.08
2018,6,5,18,15,528.0,54.0,4.7,14.25,168.5,319.23,259.0
2018,6,5,18,30,455.0,47.0,4.5,13.7,121.0,251.54,198.24
2018,6,5,18,45,343.0,37.5,4.35,13.15,82.5,175.34,130.09
2018,6,5,19,0,231.0,28.0,4.2,12.6,44.0,107.54,52.68
2018,6,5,19,15,122.0,15.0,4.15,12.3,23.0,40.29,0.0
2018,6,5,19,30,13.0,2.0,4.1,12.0,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,4.05,11.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,4,45,6.0,6.0,3.65,10.7,6.0,0.0,0.0
2018,6,6,5,0,12.0,12.0,3.7,10.9,12.0,10.24,0.0
2018,6,6,5,15,43.5,28.0,3.8,11.3,32.5,22.19,10.18
2018,6,6,5,30,75.0,44.0,3.9,11.7,53.0,34.35,24.12
2018,6,6,5,45,118.5,61.5,3.95,12.05,83.5,46.43,35.57
2018,6,6,6,0,162.0,79.0,4.0,12.4,114.0,58.89,47.1
2018,6,6,6,15,185.0,97.5,4.0,12.8,147.5,71.55,58.58
2018,6,6,6,30,208.0,116.0,4.0,13.2,181.0,83.82,69.47
2018,6,6,6,45,319.5,121.0,4.05,13.6,241.0,88.14,73.1
2018,6,6,7,0,431.0,126.0,4.1,14.0,301.0,87.74,72.44
2018,6,6,7,15,564.5,116.5,4.1,14.35,377.5,81.94,67.02
2018,6,6,7,30,698.0,107.0,4.1,14.7,454.0,74.86,60.5
2018,6,6,7,45,622.0,139.5,4.15,15.05,472.5,93.47,76.43
2018,6,6,8,0,546.0,172.0,4.2,15.4,491.0,111.2,91.37
2018,6,6,8,15,533.5,193.0,4.25,15.8,525.5,154.98,106.26
2018,6,6,8,30,521.0,214.0,4.3,16.2,560.0,204.52,139.67
2018,6,6,8,45,544.5,220.0,4.35,16.65,602.5,250.11,174.65
2018,6,6,9,0,568.0,226.0,4.4,17.1,645.0,298.25,214.5
2018,6,6,9,15,604.0,225.5,4.45,17.5,691.5,347.03,255.6
2018,6,6,9,30,640.0,225.0,4.5,17.9,738.0,400.02,300.2
2018,6,6,9,45,700.0,209.0,4.55,18.25,791.0,455.12,345.91
2018,6,6,10,0,760.0,193.0,4.6,18.6,844.0,515.28,395.04
2018,6,6,10,15,786.5,186.5,4.7,18.85,878.5,570.28,439.86
2018,6,6,10,30,813.0,180.0,4.8,19.1,913.0,624.23,483.02
2018,6,6,10,45,737.0,228.0,4.9,19.3,903.5,658.77,509.76
2018,6,6,11,0,661.0,276.0,5.0,19.5,894.0,684.71,529.12
2018,6,6,11,15,611.5,304.5,5.15,19.65,882.0,706.3,545.39
2018,6,6,11,30,562.0,333.0,5.3,19.8,870.0,726.35,559.96
2018,6,6,11,45,670.5,277.0,5.4,20.0,921.0,791.81,610.36
2018,6,6,12,0,779.0,221.0,5.5,20.2,972.0,862.41,663.75
2018,6,6,12,15,833.5,185.0,5.6,20.2,987.0,898.75,690.59
2018,6,6,12,30,888.0,149.0,5.7,20.2,1002.0,928.29,711.97
2018,6,6,12,45,877.5,154.5,5.8,20.25,990.5,946.55,725.35
2018,6,6,13,0,867.0,160.0,5.9,20.3,979.0,961.24,736.37
2018,6,6,13,15,864.0,158.0,5.9,20.25,962.0,987.12,755.07
2018,6,6,13,30,861.0,156.0,5.9,20.2,945.0,995.1,761.25
2018,6,6,13,45,856.0,153.5,5.9,20.1,921.5,996.89,763.47
2018,6,6,14,0,851.0,151.0,5.9,20.0,898.0,994.89,763.21
2018,6,6,14,15,843.5,149.0,5.9,19.8,868.0,987.28,759.45
2018,6,6,14,30,836.0,147.0,5.9,19.6,838.0,976.02,753.25
2018,6,6,14,45,826.0,144.5,5.9,19.4,802.5,958.34,742.6
2018,6,6,15,0,816.0,142.0,5.9,19.2,767.0,937.31,729.62
2018,6,6,15,15,802.0,139.0,5.9,19.2,726.0,908.89,710.78
2018,6,6,15,30,788.0,136.0,5.9,19.2,685.0,877.6,689.84
2018,6,6,15,45,771.5,132.0,5.85,18.6,640.0,840.43,665.81
2018,6,6,16,0,755.0,128.0,5.8,18.0,595.0,806.05,643.58
2018,6,6,16,15,732.0,124.0,5.8,17.55,547.0,759.33,611.61
2018,6,6,16,30,709.0,120.0,5.8,17.1,499.0,711.38,578.17
2018,6,6,16,45,678.0,115.0,5.75,16.6,449.0,655.47,537.11
2018,6,6,17,0,647.0,110.0,5.7,16.1,399.0,599.63,494.62
2018,6,6,17,15,604.5,104.0,5.6,15.55,348.0,535.6,444.34
2018,6,6,17,30,562.0,98.0,5.5,15.0,297.0,473.42,394.11
2018,6,6,17,45,503.5,90.5,5.4,14.45,247.5,403.01,335.6
2018,6,6,18,0,445.0,83.0,5.3,13.9,198.0,333.96,276.65
2018,6,6,18,15,366.0,72.5,5.1,13.45,153.5,262.27,214.04
2018,6,6,18,30,287.0,62.0,4.9,13.0,109.0,198.66,157.56
2018,6,6,18,45,192.5,46.5,4.7,12.6,73.5,132.9,99.35
2018,6,6,19,0,98.0,31.0,4.5,12.2,38.0,69.37,34.84
2018,6,6,19,15,50.5,16.5,4.45,12.1,20.0,25.49,0.0
2018,6,6,19,30,3.0,2.0,4.4,12.0,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.9,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,4,45,17.0,7.5,3.85,10.35,8.0,0.0,0.0
2018,6,7,5,0,34.0,15.0,3.9,10.5,16.0,12.8,0.0
2018,6,7,5,15,111.0,32.5,4.05,10.95,44.5,25.12,12.42
2018,6,7,5,30,188.0,50.0,4.2,11.4,73.0,38.23,27.52
2018,6,7,5,45,270.5,63.5,4.3,11.85,113.5,47.85,36.85
2018,6,7,6,0,353.0,77.0,4.4,12.3,154.0,57.48,45.86
2018,6,7,6,15,416.5,87.5,4.45,12.85,201.0,64.66,52.43
2018,6,7,6,30,480.0,98.0,4.5,13.4,248.0,71.69,58.64
2018,6,7,6,45,527.5,106.0,4.55,13.95,298.0,76.69,62.88
2018,6,7,7,0,575.0,114.0,4.6,14.5,348.0,82.84,68.01
2018,6,7,7,15,611.0,120.0,4.6,15.0,398.0,85.1,69.63
2018,6,7,7,30,647.0,126.0,4.6,15.5,448.0,87.26,71.14
2018,6,7,7,45,675.5,131.0,4.6,15.95,497.5,88.5,71.85
2018,6,7,8,0,704.0,136.0,4.6,16.4,547.0,89.64,72.47
2018,6,7,8,15,726.0,140.0,4.55,16.9,594.0,132.15,81.54
2018,6,7,8,30,748.0,144.0,4.5,17.4,641.0,186.15,114.65
2018,6,7,8,45,765.5,147.5,4.45,17.9,684.5,241.41,157.68
2018,6,7,9,0,783.0,151.0,4.4,18.4,728.0,304.1,210.41
2018,6,7,9,15,804.0,149.0,4.45,18.85,768.5,358.59,257.86
2018,6,7,9,30,825.0,147.0,4.5,19.3,809.0,414.54,306.38
2018,6,7,9,45,846.0,143.0,4.55,19.75,845.5,470.15,353.82
2018,6,7,10,0,867.0,139.0,4.6,20.2,882.0,527.18,401.18
2018,6,7,10,15,873.5,141.0,4.75,20.4,909.0,579.71,444.64
2018,6,7,10,30,880.0,143.0,4.9,20.6,936.0,631.02,486.1
2018,6,7,10,45,884.0,144.5,5.05,20.85,956.0,678.95,524.01
2018,6,7,11,0,888.0,146.0,5.2,21.1,976.0,725.02,559.72
2018,6,7,11,15,892.0,146.5,5.3,21.2,989.5,768.29,592.86
2018,6,7,11,30,896.0,147.0,5.4,21.3,1003.0,809.36,623.72
2018,6,7,11,45,898.5,146.5,5.5,21.35,1009.0,846.09,649.95
2018,6,7,12,0,901.0,146.0,5.6,21.4,1015.0,880.2,674.29
2018,6,7,12,15,902.5,145.0,5.65,21.45,1014.0,910.27,695.49
2018,6,7,12,30,904.0,144.0,5.7,21.5,1013.0,937.33,714.6
2018,6,7,12,45,904.0,142.0,5.7,21.55,1004.0,958.98,729.67
2018,6,7,13,0,904.0,140.0,5.7,21.6,995.0,977.16,742.4
2018,6,7,13,15,901.5,139.0,5.7,21.65,979.0,990.32,751.75
2018,6,7,13,30,899.0,138.0,5.7,21.7,963.0,999.77,758.66
2018,6,7,13,45,896.0,136.0,5.7,21.7,940.5,1004.06,762.28
2018,6,7,14,0,893.0,134.0,5.7,21.7,918.0,1004.55,763.44
2018,6,7,14,15,887.5,131.0,5.7,21.65,888.0,997.87,759.94
2018,6,7,14,30,882.0,128.0,5.7,21.6,858.0,987.45,753.98
2018,6,7,14,45,874.5,125.0,5.7,21.5,822.5,971.48,744.4
2018,6,7,15,0,867.0,122.0,5.7,21.4,787.0,951.99,732.45
2018,6,7,15,15,855.0,119.5,5.7,21.4,746.0,936.24,722.92
2018,6,7,15,30,843.0,117.0,5.7,21.4,705.0,906.25,703.27
2018,6,7,15,45,829.5,113.0,5.55,20.95,660.0,870.43,679.81
2018,6,7,16,0,816.0,109.0,5.4,20.5,615.0,832.04,654.34
2018,6,7,16,15,800.0,103.5,5.35,20.05,567.0,787.63,624.67
2018,6,7,16,30,784.0,98.0,5.3,19.6,519.0,741.33,593.13
2018,6,7,16,45,759.5,93.5,5.2,19.2,468.5,688.22,555.56
2018,6,7,17,0,735.0,89.0,5.1,18.8,418.0,637.48,518.25
2018,6,7,17,15,699.0,84.0,5.0,18.15,366.5,575.41,470.79
2018,6,7,17,30,663.0,79.0,4.9,17.5,315.0,514.51,422.74
2018,6,7,17,45,614.0,73.0,4.8,16.85,264.5,446.76,367.48
2018,6,7,18,0,565.0,67.0,4.7,16.2,214.0,382.28,312.99
2018,6,7,18,15,491.0,59.5,4.5,15.5,167.5,308.51,249.26
2018,6,7,18,30,417.0,52.0,4.3,14.8,121.0,241.51,189.89
2018,6,7,18,45,308.0,41.0,4.05,14.1,83.0,165.97,123.3
2018,6,7,19,0,199.0,30.0,3.8,13.4,45.0,102.16,54.5
2018,6,7,19,15,106.5,16.5,3.8,13.05,24.0,38.2,0.0
2018,6,7,19,30,14.0,3.0,3.8,12.7,3.0,0.0,0.0
2018,6,7,19,45,7.0,1.5,3.8,12.3,1.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,8,4,45,56.0,8.0,2.45,10.1,10.0,6.83,0.0
2018,6,8,5,0,112.0,16.0,2.6,10.5,20.0,13.66,0.0
2018,6,8,5,15,230.5,28.0,2.75,11.15,52.0,23.23,11.16
2018,6,8,5,30,349.0,40.0,2.9,11.8,84.0,32.85,22.85
2018,6,8,5,45,432.5,49.0,3.05,12.5,127.5,39.51,29.41
2018,6,8,6,0,516.0,58.0,3.2,13.2,171.0,46.08,35.57
2018,6,8,6,15,571.5,64.0,3.1,13.9,219.0,49.94,39.11
2018,6,8,6,30,627.0,70.0,3.0,14.6,267.0,53.76,42.45
2018,6,8,6,45,666.5,76.0,2.95,15.25,318.0,57.36,45.47
2018,6,8,7,0,706.0,82.0,2.9,15.9,369.0,60.84,48.3
2018,6,8,7,15,734.5,86.0,2.85,16.6,419.5,68.46,54.66
2018,6,8,7,30,763.0,90.0,2.8,17.3,470.0,70.4,56.0
2018,6,8,7,45,784.0,94.0,2.8,18.05,519.0,72.15,57.14
2018,6,8,8,0,805.0,98.0,2.8,18.8,568.0,73.78,58.17
2018,6,8,8,15,821.5,101.0,2.8,19.5,614.5,119.01,67.35
2018,6,8,8,30,838.0,104.0,2.8,20.2,661.0,176.28,101.55
2018,6,8,8,45,850.5,106.5,2.85,20.95,703.0,241.16,151.6
2018,6,8,9,0,863.0,109.0,2.9,21.7,745.0,299.03,200.17
2018,6,8,9,15,871.5,111.5,2.95,22.35,782.5,356.25,249.57
2018,6,8,9,30,880.0,114.0,3.0,23.0,820.0,413.33,298.39
2018,6,8,9,45,885.5,116.5,3.05,23.65,851.5,468.79,344.83
2018,6,8,10,0,891.0,119.0,3.1,24.3,883.0,523.32,389.08
2018,6,8,10,15,897.0,120.5,3.15,24.95,909.5,576.23,430.65
2018,6,8,10,30,903.0,122.0,3.2,25.6,936.0,627.82,469.86
2018,6,8,10,45,907.0,122.0,3.25,26.2,955.0,675.45,505.15
2018,6,8,11,0,911.0,122.0,3.3,26.8,974.0,721.13,538.02
2018,6,8,11,15,914.0,122.5,3.4,27.2,987.0,764.36,568.97
2018,6,8,11,30,917.0,123.0,3.5,27.6,1000.0,805.22,596.83
2018,6,8,11,45,917.5,123.0,3.6,28.0,1004.5,841.18,620.28
2018,6,8,12,0,918.0,123.0,3.7,28.4,1009.0,874.32,641.71
2018,6,8,12,15,915.5,124.5,3.85,28.5,1006.5,903.22,661.3
2018,6,8,12,30,913.0,126.0,4.0,28.6,1004.0,928.91,678.8
2018,6,8,12,45,908.0,127.0,4.2,28.65,993.0,948.56,692.77
2018,6,8,13,0,903.0,128.0,4.4,28.7,982.0,964.65,704.5
2018,6,8,13,15,899.5,126.5,4.55,28.6,965.0,976.19,713.51
2018,6,8,13,30,896.0,125.0,4.7,28.5,948.0,984.0,720.44
2018,6,8,13,45,891.5,123.5,4.9,28.4,925.0,987.11,724.99
2018,6,8,14,0,887.0,122.0,5.1,28.3,902.0,986.46,727.14
2018,6,8,14,15,881.5,119.5,5.2,28.05,872.5,980.11,725.29
2018,6,8,14,30,876.0,117.0,5.3,27.8,843.0,970.08,721.05
2018,6,8,14,45,869.0,114.0,5.45,27.5,808.0,954.5,713.57
2018,6,8,15,0,862.0,111.0,5.6,27.2,773.0,935.45,703.68
2018,6,8,15,15,850.0,109.0,5.6,27.2,732.5,909.53,687.27
2018,6,8,15,30,838.0,107.0,5.6,27.2,692.0,890.32,675.57
2018,6,8,15,45,826.0,102.5,5.8,26.3,648.0,855.37,656.13
2018,6,8,16,0,814.0,98.0,6.0,25.4,604.0,817.81,634.35
2018,6,8,16,15,800.5,92.5,6.0,24.75,557.0,775.51,607.13
2018,6,8,16,30,787.0,87.0,6.0,24.1,510.0,731.18,577.9
2018,6,8,16,45,766.5,82.0,5.95,23.45,461.0,680.47,543.1
2018,6,8,17,0,746.0,77.0,5.9,22.8,412.0,628.83,506.57
2018,6,8,17,15,717.0,72.5,5.75,22.0,362.5,571.58,463.29
2018,6,8,17,30,688.0,68.0,5.6,21.2,313.0,514.79,418.91
2018,6,8,17,45,648.5,61.5,5.4,20.45,264.0,452.87,368.63
2018,6,8,18,0,609.0,55.0,5.2,19.7,215.0,391.25,316.84
2018,6,8,18,15,546.0,49.0,5.0,18.9,169.5,322.34,257.5
2018,6,8,18,30,483.0,43.0,4.8,18.1,124.0,259.15,201.38
2018,6,8,18,45,384.5,34.5,4.55,17.35,86.0,187.29,137.61
2018,6,8,19,0,286.0,26.0,4.3,16.6,48.0,123.57,67.3
2018,6,8,19,15,161.0,15.5,4.25,16.15,26.0,49.77,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.7,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,15.25,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.5,3.9,12.55,4.5,3.84,0.0
2018,6,9,5,0,9.0,9.0,4.1,12.7,9.0,7.68,0.0
2018,6,9,5,15,4.5,11.5,4.3,13.0,11.5,9.71,1.35
2018,6,9,5,30,0.0,14.0,4.5,13.3,14.0,11.51,4.29
2018,6,9,5,45,0.0,17.0,4.7,13.6,17.0,13.98,6.72
2018,6,9,6,0,0.0,20.0,4.9,13.9,20.0,16.46,9.07
2018,6,9,6,15,5.5,43.5,4.95,14.1,45.0,35.99,26.63
2018,6,9,6,30,11.0,67.0,5.0,14.3,70.0,55.37,43.93
2018,6,9,6,45,40.5,109.5,5.1,14.45,125.0,84.86,70.0
2018,6,9,7,0,70.0,152.0,5.2,14.6,180.0,113.05,94.55
2018,6,9,7,15,154.5,175.0,5.15,14.7,248.5,124.27,103.99
2018,6,9,7,30,239.0,198.0,5.1,14.8,317.0,132.46,110.7
2018,6,9,7,45,304.0,210.0,5.1,14.95,377.0,139.41,116.25
2018,6,9,8,0,369.0,222.0,5.1,15.1,437.0,146.15,121.6
2018,6,9,8,15,429.0,222.5,5.1,15.4,492.5,164.41,117.78
2018,6,9,8,30,489.0,223.0,5.1,15.7,548.0,204.47,141.54
2018,6,9,8,45,488.5,239.5,5.1,16.0,582.0,250.37,177.86
2018,6,9,9,0,488.0,256.0,5.1,16.3,616.0,296.31,216.7
2018,6,9,9,15,443.0,291.0,5.15,16.8,630.5,340.88,256.12
2018,6,9,9,30,398.0,326.0,5.2,17.3,645.0,380.54,290.62
2018,6,9,9,45,445.5,324.0,5.2,17.75,695.0,428.92,329.58
2018,6,9,10,0,493.0,322.0,5.2,18.2,745.0,481.71,371.66
2018,6,9,10,15,533.5,316.0,5.25,18.75,786.5,531.93,411.31
2018,6,9,10,30,574.0,310.0,5.3,19.3,828.0,584.93,452.46
2018,6,9,10,45,662.0,270.5,5.35,19.85,880.0,642.02,496.76
2018,6,9,11,0,750.0,231.0,5.4,20.4,932.0,706.56,545.98
2018,6,9,11,15,742.0,240.5,5.5,20.7,942.0,746.51,575.76
2018,6,9,11,30,734.0,250.0,5.6,21.0,952.0,783.93,603.25
2018,6,9,11,45,671.5,281.0,5.7,21.3,926.0,793.34,609.2
2018,6,9,12,0,609.0,312.0,5.8,21.6,900.0,796.41,610.37
2018,6,9,12,15,489.5,372.0,5.85,21.65,844.0,773.85,591.77
2018,6,9,12,30,370.0,432.0,5.9,21.7,788.0,733.08,559.89
2018,6,9,12,45,450.5,397.0,5.95,21.75,826.5,799.04,609.97
2018,6,9,13,0,531.0,362.0,6.0,21.8,865.0,857.22,653.87
2018,6,9,13,15,654.5,285.0,6.05,21.8,894.0,916.51,700.15
2018,6,9,13,30,778.0,208.0,6.1,21.8,923.0,973.09,742.6
2018,6,9,13,45,678.0,252.5,6.15,21.8,864.0,929.98,712.18
2018,6,9,14,0,578.0,297.0,6.2,21.8,805.0,878.66,674.41
2018,6,9,14,15,488.5,319.0,6.2,21.7,738.5,817.03,629.44
2018,6,9,14,30,399.0,341.0,6.2,21.6,672.0,753.21,582.24
2018,6,9,14,45,504.0,283.5,6.25,21.45,683.0,794.86,617.65
2018,6,9,15,0,609.0,226.0,6.3,21.3,694.0,836.04,652.14
2018,6,9,15,15,583.5,220.0,6.3,21.3,649.0,797.52,624.73
2018,6,9,15,30,558.0,214.0,6.3,21.3,604.0,750.73,591.47
2018,6,9,15,45,547.5,200.5,6.35,20.9,562.5,714.52,567.05
2018,6,9,16,0,537.0,187.0,6.4,20.5,521.0,676.51,540.82
2018,6,9,16,15,601.0,150.5,6.35,20.1,496.5,681.16,547.88
2018,6,9,16,30,665.0,114.0,6.3,19.7,472.0,670.15,542.58
2018,6,9,16,45,642.0,106.5,6.25,19.3,425.0,619.23,504.9
2018,6,9,17,0,619.0,99.0,6.2,18.9,378.0,567.95,465.84
2018,6,9,17,15,540.5,100.5,6.05,18.35,322.5,490.11,404.01
2018,6,9,17,30,462.0,102.0,5.9,17.8,267.0,410.98,339.84
2018,6,9,17,45,374.0,95.5,5.75,17.3,215.5,331.52,273.85
2018,6,9,18,0,286.0,89.0,5.6,16.8,164.0,259.95,213.17
2018,6,9,18,15,248.0,72.5,5.35,16.2,128.0,208.69,168.63
2018,6,9,18,30,210.0,56.0,5.1,15.6,92.0,161.09,126.46
2018,6,9,18,45,169.0,41.5,4.85,15.0,64.5,118.81,88.16
2018,6,9,19,0,128.0,27.0,4.6,14.4,37.0,78.82,43.86
2018,6,9,19,15,72.5,15.5,4.4,14.1,20.5,29.73,0.0
2018,6,9,19,30,17.0,4.0,4.2,13.8,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.5,2.55,9.45,9.0,6.4,0.0
2018,6,10,5,0,72.0,15.0,2.7,9.8,18.0,12.8,0.0
2018,6,10,5,15,164.5,27.5,2.85,10.4,45.0,21.29,9.91
2018,6,10,5,30,257.0,40.0,3.0,11.0,72.0,30.79,21.16
2018,6,10,5,45,327.0,50.5,3.15,11.6,110.0,38.59,28.71
2018,6,10,6,0,397.0,61.0,3.3,12.2,148.0,47.8,37.26
2018,6,10,6,15,462.5,70.5,3.4,13.0,197.0,54.28,43.14
2018,6,10,6,30,528.0,80.0,3.5,13.8,246.0,60.57,48.66
2018,6,10,6,45,578.0,87.5,3.6,14.6,298.5,64.99,52.36
2018,6,10,7,0,628.0,95.0,3.7,15.4,351.0,69.27,55.82
2018,6,10,7,15,690.5,94.5,3.75,16.15,410.0,67.94,54.31
2018,6,10,7,30,753.0,94.0,3.8,16.9,469.0,73.2,58.53
2018,6,10,7,45,777.0,97.0,3.85,17.6,518.5,74.17,58.99
2018,6,10,8,0,801.0,100.0,3.9,18.3,568.0,75.08,59.41
2018,6,10,8,15,818.5,103.5,3.85,18.95,615.0,119.14,68.22
2018,6,10,8,30,836.0,107.0,3.8,19.6,662.0,176.64,102.41
2018,6,10,8,45,849.5,109.5,3.75,20.2,705.0,234.48,147.0
2018,6,10,9,0,863.0,112.0,3.7,20.8,748.0,299.5,201.5
2018,6,10,9,15,874.5,112.5,3.7,21.3,786.0,356.23,250.9
2018,6,10,9,30,886.0,113.0,3.7,21.8,824.0,413.12,300.12
2018,6,10,9,45,896.0,113.5,3.65,22.35,857.5,469.31,347.58
2018,6,10,10,0,906.0,114.0,3.6,22.9,891.0,525.01,393.2
2018,6,10,10,15,912.0,114.5,3.6,23.3,917.0,577.87,435.58
2018,6,10,10,30,918.0,115.0,3.6,23.7,943.0,629.36,475.59
2018,6,10,10,45,922.5,115.0,3.55,24.1,962.5,677.93,512.12
2018,6,10,11,0,927.0,115.0,3.5,24.5,982.0,724.55,546.15
2018,6,10,11,15,931.0,114.5,3.5,24.8,995.0,768.29,577.66
2018,6,10,11,30,935.0,114.0,3.5,25.1,1008.0,809.67,605.75
2018,6,10,11,45,939.0,111.0,3.55,25.4,1013.5,846.43,629.95
2018,6,10,12,0,943.0,108.0,3.6,25.7,1019.0,880.43,652.15
2018,6,10,12,15,942.5,107.0,3.7,25.9,1016.0,909.41,671.43
2018,6,10,12,30,942.0,106.0,3.8,26.1,1013.0,935.11,688.53
2018,6,10,12,45,940.5,105.5,3.9,26.25,1003.5,956.93,703.24
2018,6,10,13,0,939.0,105.0,4.0,26.4,994.0,975.16,715.65
2018,6,10,13,15,936.0,103.5,4.1,26.4,977.0,987.32,724.59
2018,6,10,13,30,933.0,102.0,4.2,26.4,960.0,995.65,731.15
2018,6,10,13,45,929.0,100.5,4.3,26.4,936.5,999.15,734.67
2018,6,10,14,0,925.0,99.0,4.4,26.4,913.0,998.77,735.76
2018,6,10,14,15,919.0,97.0,4.5,26.2,883.0,992.11,733.39
2018,6,10,14,30,913.0,95.0,4.6,26.0,853.0,981.65,728.72
2018,6,10,14,45,905.5,93.0,4.7,25.8,817.5,966.07,720.89
2018,6,10,15,0,898.0,91.0,4.8,25.6,782.0,946.94,710.65
2018,6,10,15,15,887.0,89.5,4.8,25.6,742.0,921.73,694.95
2018,6,10,15,30,876.0,88.0,4.8,25.6,702.0,893.43,677.1
2018,6,10,15,45,863.0,85.0,5.0,24.85,657.0,858.78,657.96
2018,6,10,16,0,850.0,82.0,5.2,24.1,612.0,821.52,636.43
2018,6,10,16,15,833.5,79.0,5.2,23.5,564.5,779.05,609.2
2018,6,10,16,30,817.0,76.0,5.2,22.9,517.0,734.73,580.11
2018,6,10,16,45,794.5,73.0,5.25,22.35,467.5,690.74,550.74
2018,6,10,17,0,772.0,70.0,5.3,21.8,418.0,639.06,514.79
2018,6,10,17,15,741.5,66.0,5.2,21.05,367.5,580.43,470.77
2018,6,10,17,30,711.0,62.0,5.1,20.3,317.0,522.38,425.53
2018,6,10,17,45,668.5,57.5,5.05,19.55,268.0,457.95,373.58
2018,6,10,18,0,626.0,53.0,5.0,18.8,219.0,396.02,321.66
2018,6,10,18,15,562.0,47.5,4.8,18.05,173.0,328.34,263.12
2018,6,10,18,30,498.0,42.0,4.6,17.3,127.0,264.53,206.33
2018,6,10,18,45,397.0,34.5,4.45,16.5,88.5,192.02,142.05
2018,6,10,19,0,296.0,27.0,4.3,15.7,50.0,128.44,74.02
2018,6,10,19,15,167.5,16.5,4.2,15.3,27.5,52.32,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.9,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,14.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,11,4,45,71.0,8.0,2.0,10.75,10.5,6.83,0.0
2018,6,11,5,0,142.0,16.0,2.2,11.1,21.0,13.66,0.0
2018,6,11,5,15,269.5,26.0,2.2,11.7,53.5,21.48,10.01
2018,6,11,5,30,397.0,36.0,2.2,12.3,86.0,29.47,19.91
2018,6,11,5,45,477.5,43.0,2.25,12.9,129.0,34.65,25.09
2018,6,11,6,0,558.0,50.0,2.3,13.5,172.0,39.82,29.98
2018,6,11,6,15,611.0,55.0,2.2,14.5,220.0,43.21,33.04
2018,6,11,6,30,664.0,60.0,2.1,15.5,268.0,50.68,39.58
2018,6,11,6,45,700.5,64.5,2.0,16.5,318.5,53.72,42.04
2018,6,11,7,0,737.0,69.0,1.9,17.5,369.0,56.7,44.36
2018,6,11,7,15,764.0,72.0,2.0,18.5,419.0,58.37,45.48
2018,6,11,7,30,791.0,75.0,2.1,19.5,469.0,59.99,46.53
2018,6,11,7,45,812.0,78.0,2.2,20.55,518.0,61.47,47.42
2018,6,11,8,0,833.0,81.0,2.3,21.6,567.0,72.15,56.13
2018,6,11,8,15,849.0,83.0,2.35,22.25,613.5,115.55,63.77
2018,6,11,8,30,865.0,85.0,2.4,22.9,660.0,172.68,96.63
2018,6,11,8,45,877.5,87.0,2.4,23.55,702.5,230.6,140.48
2018,6,11,9,0,890.0,89.0,2.4,24.2,745.0,289.33,189.34
2018,6,11,9,15,892.0,95.0,2.4,24.9,781.5,348.33,239.79
2018,6,11,9,30,894.0,101.0,2.4,25.6,818.0,406.52,288.96
2018,6,11,9,45,892.0,108.5,2.4,26.25,848.5,463.1,335.63
2018,6,11,10,0,890.0,116.0,2.4,26.9,879.0,518.01,379.39
2018,6,11,10,15,897.0,117.0,2.4,27.4,906.0,570.96,420.36
2018,6,11,10,30,904.0,118.0,2.4,27.9,933.0,622.67,459.06
2018,6,11,10,45,909.0,118.5,2.45,28.35,953.5,671.31,494.68
2018,6,11,11,0,914.0,119.0,2.5,28.8,974.0,718.11,528.01
2018,6,11,11,15,917.0,119.5,2.55,29.2,987.0,761.44,558.23
2018,6,11,11,30,920.0,120.0,2.6,29.6,1000.0,802.41,585.4
2018,6,11,11,45,922.0,119.5,2.65,29.95,1006.0,839.26,608.8
2018,6,11,12,0,924.0,119.0,2.7,30.3,1012.0,873.36,630.26
2018,6,11,12,15,925.5,118.0,2.75,30.55,1011.0,903.71,649.44
2018,6,11,12,30,927.0,117.0,2.8,30.8,1010.0,930.97,666.59
2018,6,11,12,45,928.0,115.5,2.85,31.05,1002.0,954.06,681.08
2018,6,11,13,0,929.0,114.0,2.9,31.3,994.0,973.67,693.4
2018,6,11,13,15,926.5,113.0,3.0,31.4,978.0,986.86,702.56
2018,6,11,13,30,924.0,112.0,3.1,31.5,962.0,996.29,709.48
2018,6,11,13,45,920.0,110.5,3.15,31.65,939.0,999.97,712.36
2018,6,11,14,0,916.0,109.0,3.2,31.8,916.0,999.81,712.95
2018,6,11,14,15,910.5,107.5,3.3,31.75,887.0,994.39,711.29
2018,6,11,14,30,905.0,106.0,3.4,31.7,858.0,985.21,707.33
2018,6,11,14,45,893.0,105.5,3.45,31.7,821.0,967.27,697.31
2018,6,11,15,0,881.0,105.0,3.5,31.7,784.0,945.94,685.18
2018,6,11,15,15,873.5,101.0,3.5,31.7,744.5,921.77,670.88
2018,6,11,15,30,866.0,97.0,3.5,31.7,705.0,894.32,654.42
2018,6,11,15,45,852.0,95.0,3.6,31.25,660.5,860.33,635.2
2018,6,11,16,0,838.0,93.0,3.7,30.8,616.0,832.1,619.63
2018,6,11,16,15,820.5,89.0,3.7,30.35,568.0,787.67,592.12
2018,6,11,16,30,803.0,85.0,3.7,29.9,520.0,741.42,562.91
2018,6,11,16,45,780.5,82.0,3.75,29.4,471.0,691.1,530.45
2018,6,11,17,0,758.0,79.0,3.8,28.9,422.0,639.93,496.29
2018,6,11,17,15,725.5,75.0,3.75,27.95,371.5,580.51,454.1
2018,6,11,17,30,693.0,71.0,3.7,27.0,321.0,524.12,412.51
2018,6,11,17,45,646.5,66.0,3.7,26.05,271.0,457.76,361.62
2018,6,11,18,0,600.0,61.0,3.7,25.1,221.0,394.38,310.94
2018,6,11,18,15,531.5,54.0,3.8,23.85,174.0,322.11,251.75
2018,6,11,18,30,463.0,47.0,3.9,22.6,127.0,256.12,195.67
2018,6,11,18,45,358.0,38.5,3.95,21.35,88.5,182.73,132.95
2018,6,11,19,0,253.0,30.0,4.0,20.1,50.0,118.9,68.7
2018,6,11,19,15,140.5,17.5,4.1,19.3,27.5,47.1,0.0
2018,6,11,19,30,28.0,5.0,4.2,18.5,5.0,4.27,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,12,4,45,80.5,8.0,2.0,12.85,11.0,6.83,0.0
2018,6,12,5,0,161.0,16.0,2.2,13.3,22.0,13.66,0.0
2018,6,12,5,15,294.5,25.5,2.3,14.0,55.5,21.09,9.61
2018,6,12,5,30,428.0,35.0,2.4,14.7,89.0,28.72,19.04
2018,6,12,5,45,509.5,41.0,2.55,15.4,133.0,33.15,23.5
2018,6,12,6,0,591.0,47.0,2.7,16.1,177.0,40.96,30.64
2018,6,12,6,15,643.0,52.0,2.6,17.0,226.0,44.74,34.04
2018,6,12,6,30,695.0,57.0,2.5,17.9,275.0,48.51,37.27
2018,6,12,6,45,731.5,60.5,2.35,18.8,326.0,50.9,39.17
2018,6,12,7,0,768.0,64.0,2.2,19.7,377.0,53.27,40.98
2018,6,12,7,15,793.5,67.0,2.2,21.0,427.5,55.1,42.19
2018,6,12,7,30,819.0,70.0,2.2,22.3,478.0,64.72,50.02
2018,6,12,7,45,838.0,73.0,2.2,23.6,527.0,67.09,51.57
2018,6,12,8,0,857.0,76.0,2.2,24.9,576.0,69.32,52.97
2018,6,12,8,15,872.5,77.5,2.25,25.8,622.5,112.68,60.17
2018,6,12,8,30,888.0,79.0,2.3,26.7,669.0,170.68,92.71
2018,6,12,8,45,899.5,81.5,2.4,27.6,712.5,230.03,136.85
2018,6,12,9,0,911.0,84.0,2.5,28.5,756.0,290.08,185.93
2018,6,12,9,15,920.0,85.5,2.65,29.15,794.0,349.09,235.76
2018,6,12,9,30,929.0,87.0,2.8,29.8,832.0,407.98,285.12
2018,6,12,9,45,936.0,88.5,2.9,30.5,865.0,465.68,332.31
2018,6,12,10,0,943.0,90.0,3.0,31.2,898.0,522.55,377.39
2018,6,12,10,15,948.5,90.5,3.05,31.65,925.0,576.77,419.36
2018,6,12,10,30,954.0,91.0,3.1,32.1,952.0,629.5,458.9
2018,6,12,10,45,957.5,92.0,3.2,32.55,972.0,679.69,495.6
2018,6,12,11,0,961.0,93.0,3.3,33.0,992.0,727.78,529.84
2018,6,12,11,15,963.0,93.0,3.4,33.2,1004.5,771.67,560.98
2018,6,12,11,30,965.0,93.0,3.5,33.4,1017.0,812.96,588.14
