Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,45,965.5,94.0,3.6,33.55,1022.5,851.18,613.07
2018,6,12,12,0,966.0,95.0,3.7,33.7,1028.0,886.42,635.94
2018,6,12,12,15,963.5,96.0,3.85,33.7,1025.5,916.0,655.75
2018,6,12,12,30,961.0,97.0,4.0,33.7,1023.0,942.17,673.42
2018,6,12,12,45,957.0,99.0,4.1,33.65,1013.5,964.4,688.48
2018,6,12,13,0,953.0,101.0,4.2,33.6,1004.0,982.97,701.3
2018,6,12,13,15,950.5,100.0,4.3,33.45,988.0,996.31,711.16
2018,6,12,13,30,948.0,99.0,4.4,33.3,972.0,1005.8,718.7
2018,6,12,13,45,938.5,101.0,4.45,33.15,947.0,1007.72,721.25
2018,6,12,14,0,929.0,103.0,4.5,33.0,922.0,1005.78,721.49
2018,6,12,14,15,902.5,112.5,4.55,32.75,886.0,991.43,714.09
2018,6,12,14,30,876.0,122.0,4.6,32.5,850.0,973.61,704.55
2018,6,12,14,45,861.5,121.5,4.65,32.25,812.5,953.81,693.74
2018,6,12,15,0,847.0,121.0,4.7,32.0,775.0,930.78,680.8
2018,6,12,15,15,854.5,110.0,4.7,32.0,740.0,913.85,671.03
2018,6,12,15,30,862.0,99.0,4.7,32.0,705.0,892.83,658.53
2018,6,12,15,45,851.5,95.0,4.65,31.25,661.0,859.85,639.59
2018,6,12,16,0,841.0,91.0,4.6,30.5,617.0,824.14,618.64
2018,6,12,16,15,834.5,84.5,4.55,29.85,572.0,786.31,595.64
2018,6,12,16,30,828.0,78.0,4.5,29.2,527.0,745.84,570.39
2018,6,12,16,45,810.5,74.5,4.5,28.6,479.0,704.69,544.2
2018,6,12,17,0,793.0,71.0,4.5,28.0,431.0,655.34,511.36
2018,6,12,17,15,763.5,67.5,4.45,27.0,380.0,597.11,470.07
2018,6,12,17,30,734.0,64.0,4.4,26.0,329.0,539.27,427.2
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,473.15,376.06
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,409.48,324.68
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,340.96,267.63
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,276.16,211.73
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,201.31,147.05
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,136.1,80.36
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,55.26,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,4.27,0.0
2018,6,12,19,45,21.0,2.5,4.15,17.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.0,3.2,11.6,11.0,6.83,0.0
2018,6,13,5,0,152.0,16.0,3.3,11.8,22.0,13.66,0.0
2018,6,13,5,15,288.5,26.5,3.25,12.45,56.0,21.97,10.33
2018,6,13,5,30,425.0,37.0,3.2,13.1,90.0,30.45,20.67
2018,6,13,5,45,510.0,43.0,3.2,13.7,135.0,34.82,25.13
2018,6,13,6,0,595.0,49.0,3.2,14.3,180.0,39.26,29.36
2018,6,13,6,15,648.0,54.0,3.1,15.2,229.5,46.48,35.84
2018,6,13,6,30,701.0,59.0,3.0,16.1,279.0,50.2,39.04
2018,6,13,6,45,737.5,62.5,2.9,17.0,330.0,52.54,40.9
2018,6,13,7,0,774.0,66.0,2.8,17.9,381.0,54.86,42.67
2018,6,13,7,15,800.5,69.5,2.7,18.7,432.5,57.02,44.27
2018,6,13,7,30,827.0,73.0,2.6,19.5,484.0,59.11,45.77
2018,6,13,7,45,847.0,75.5,2.5,20.25,534.0,68.9,53.85
2018,6,13,8,0,867.0,78.0,2.4,21.0,584.0,70.79,55.1
2018,6,13,8,15,881.5,80.5,2.35,21.9,631.0,114.49,62.65
2018,6,13,8,30,896.0,83.0,2.3,22.8,678.0,173.64,96.25
2018,6,13,8,45,907.5,84.5,2.3,23.7,721.0,232.81,140.73
2018,6,13,9,0,919.0,86.0,2.3,24.6,764.0,292.65,190.25
2018,6,13,9,15,924.0,90.0,2.3,25.4,801.5,352.75,241.38
2018,6,13,9,30,929.0,94.0,2.3,26.2,839.0,412.34,291.46
2018,6,13,9,45,931.5,98.0,2.3,27.0,871.0,470.12,338.78
2018,6,13,10,0,934.0,102.0,2.3,27.8,903.0,526.63,383.44
2018,6,13,10,15,939.0,102.5,2.3,28.45,929.0,580.27,424.6
2018,6,13,10,30,944.0,103.0,2.3,29.1,955.0,632.39,463.17
2018,6,13,10,45,948.0,104.0,2.35,29.75,975.5,682.55,499.25
2018,6,13,11,0,952.0,105.0,2.4,30.4,996.0,730.69,532.8
2018,6,13,11,15,954.5,105.5,2.5,30.95,1009.0,775.15,563.45
2018,6,13,11,30,957.0,106.0,2.6,31.5,1022.0,817.09,590.51
2018,6,13,11,45,958.0,106.0,2.7,32.0,1027.5,854.76,614.11
2018,6,13,12,0,959.0,106.0,2.8,32.5,1033.0,889.5,635.66
2018,6,13,12,15,955.5,108.5,2.95,32.75,1030.5,919.54,655.11
2018,6,13,12,30,952.0,111.0,3.1,33.0,1028.0,946.22,672.42
2018,6,13,12,45,946.5,112.5,3.3,33.25,1017.0,966.7,686.17
2018,6,13,13,0,941.0,114.0,3.5,33.5,1006.0,983.49,697.66
2018,6,13,13,15,937.5,113.0,3.7,33.4,989.0,996.02,707.53
2018,6,13,13,30,934.0,112.0,3.9,33.3,972.0,1004.72,715.08
2018,6,13,13,45,929.0,111.0,4.15,33.2,948.5,1008.13,719.66
2018,6,13,14,0,924.0,110.0,4.4,33.1,925.0,1007.65,721.83
2018,6,13,14,15,908.5,113.5,4.6,32.7,892.5,997.85,718.64
2018,6,13,14,30,893.0,117.0,4.8,32.3,860.0,984.47,713.41
2018,6,13,14,45,885.0,114.0,5.0,31.85,824.0,968.09,706.69
2018,6,13,15,0,877.0,111.0,5.2,31.4,788.0,948.18,697.5
2018,6,13,15,15,861.0,110.0,5.2,31.4,745.5,919.69,679.83
2018,6,13,15,30,845.0,109.0,5.2,31.4,703.0,898.11,666.86
2018,6,13,15,45,838.5,103.0,5.45,30.05,660.5,866.39,651.88
2018,6,13,16,0,832.0,97.0,5.7,28.7,618.0,831.7,634.24
2018,6,13,16,15,819.0,92.5,5.75,27.8,572.0,790.67,609.4
2018,6,13,16,30,806.0,88.0,5.8,26.9,526.0,747.5,582.46
2018,6,13,16,45,782.5,84.5,5.8,26.0,476.0,695.82,548.34
2018,6,13,17,0,759.0,81.0,5.8,25.1,426.0,643.34,512.45
2018,6,13,17,15,728.0,76.5,5.75,24.15,375.5,584.35,469.0
2018,6,13,17,30,697.0,72.0,5.7,23.2,325.0,528.3,426.18
2018,6,13,17,45,653.5,66.5,5.6,22.2,275.0,462.86,374.28
2018,6,13,18,0,610.0,61.0,5.5,21.2,225.0,400.1,322.53
2018,6,13,18,15,545.0,54.0,5.4,20.3,178.0,328.9,262.07
2018,6,13,18,30,480.0,47.0,5.3,19.4,131.0,263.57,204.82
2018,6,13,18,45,379.5,38.5,5.2,18.45,92.0,190.73,141.09
2018,6,13,19,0,279.0,30.0,5.1,17.5,53.0,127.63,77.18
2018,6,13,19,15,157.5,17.5,5.05,16.9,29.0,51.21,0.0
2018,6,13,19,30,36.0,5.0,5.0,16.3,5.0,4.27,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.5,4.15,11.45,10.5,7.26,0.0
2018,6,14,5,0,118.0,17.0,4.2,11.6,21.0,14.51,0.0
2018,6,14,5,15,243.5,28.5,4.2,12.1,53.5,23.7,11.58
2018,6,14,5,30,369.0,40.0,4.2,12.6,86.0,32.9,22.81
2018,6,14,5,45,454.0,47.5,4.25,13.05,129.5,38.33,28.29
2018,6,14,6,0,539.0,55.0,4.3,13.5,173.0,43.76,33.45
2018,6,14,6,15,595.5,61.0,4.25,14.0,222.0,47.75,37.14
2018,6,14,6,30,652.0,67.0,4.2,14.5,271.0,51.71,40.64
2018,6,14,6,45,691.5,71.5,4.15,15.0,322.0,54.34,42.84
2018,6,14,7,0,731.0,76.0,4.1,15.5,373.0,62.04,49.43
2018,6,14,7,15,760.5,79.0,4.0,16.0,424.0,63.53,50.47
2018,6,14,7,30,790.0,82.0,3.9,16.5,475.0,64.99,51.47
2018,6,14,7,45,813.0,85.0,3.85,16.95,525.5,66.32,52.35
2018,6,14,8,0,836.0,88.0,3.8,17.4,576.0,67.58,53.16
2018,6,14,8,15,853.0,90.0,3.75,17.95,623.0,118.16,67.83
2018,6,14,8,30,870.0,92.0,3.7,18.5,670.0,175.7,100.94
2018,6,14,8,45,883.5,94.5,3.65,19.05,714.0,234.5,146.06
2018,6,14,9,0,897.0,97.0,3.6,19.6,758.0,294.24,196.69
2018,6,14,9,15,908.5,97.5,3.6,20.15,797.0,352.63,247.81
2018,6,14,9,30,920.0,98.0,3.6,20.7,836.0,411.17,298.74
2018,6,14,9,45,929.5,98.0,3.65,21.25,869.5,468.41,347.64
2018,6,14,10,0,939.0,98.0,3.7,21.8,903.0,525.07,394.63
2018,6,14,10,15,944.5,99.0,3.8,22.25,930.0,579.57,438.8
2018,6,14,10,30,950.0,100.0,3.9,22.7,957.0,632.62,480.52
2018,6,14,10,45,954.0,101.0,4.0,23.15,977.5,683.05,519.11
2018,6,14,11,0,958.0,102.0,4.1,23.6,998.0,731.44,555.19
2018,6,14,11,15,960.5,102.0,4.25,23.85,1011.0,775.72,588.12
2018,6,14,11,30,963.0,102.0,4.4,24.1,1024.0,817.46,617.27
2018,6,14,11,45,964.0,102.5,4.55,24.35,1030.0,855.74,643.54
2018,6,14,12,0,965.0,103.0,4.7,24.6,1036.0,891.09,667.88
2018,6,14,12,15,963.0,104.5,4.85,24.65,1034.0,921.71,689.51
2018,6,14,12,30,961.0,106.0,5.0,24.7,1032.0,948.98,708.93
2018,6,14,12,45,957.0,107.0,5.1,24.7,1022.0,970.52,724.34
2018,6,14,13,0,953.0,108.0,5.2,24.7,1012.0,988.38,737.37
2018,6,14,13,15,950.0,106.5,5.3,24.5,995.0,1001.02,747.6
2018,6,14,13,30,947.0,105.0,5.4,24.3,978.0,1009.77,755.37
2018,6,14,13,45,942.0,104.0,5.5,24.15,954.0,1013.19,759.51
2018,6,14,14,0,937.0,103.0,5.6,24.0,930.0,1012.7,761.14
2018,6,14,14,15,930.5,101.5,5.6,23.7,900.0,1006.37,758.67
2018,6,14,14,30,924.0,100.0,5.6,23.4,870.0,996.22,753.72
2018,6,14,14,45,916.5,98.0,5.65,23.1,834.5,980.86,745.6
2018,6,14,15,0,909.0,96.0,5.7,22.8,799.0,961.9,735.03
2018,6,14,15,15,898.0,94.5,5.7,22.8,758.5,936.81,718.99
2018,6,14,15,30,887.0,93.0,5.7,22.8,718.0,908.57,700.73
2018,6,14,15,45,874.5,90.5,5.55,22.0,673.5,874.95,679.93
2018,6,14,16,0,862.0,88.0,5.4,21.2,629.0,838.65,657.0
2018,6,14,16,15,846.0,84.5,5.3,20.8,581.0,795.92,628.33
2018,6,14,16,30,830.0,81.0,5.2,20.4,533.0,758.23,603.07
2018,6,14,16,45,807.0,78.0,5.1,19.95,482.5,706.68,567.12
2018,6,14,17,0,784.0,75.0,5.0,19.5,432.0,654.27,529.85
2018,6,14,17,15,752.5,71.0,4.95,18.95,380.5,594.55,484.63
2018,6,14,17,30,721.0,67.0,4.9,18.4,329.0,535.41,438.28
2018,6,14,17,45,676.5,62.0,4.8,17.85,278.5,468.77,384.15
2018,6,14,18,0,632.0,57.0,4.7,17.3,228.0,407.05,332.04
2018,6,14,18,15,565.5,51.5,4.55,16.7,181.0,335.82,270.56
2018,6,14,18,30,499.0,46.0,4.4,16.1,134.0,270.53,212.46
2018,6,14,18,45,395.5,38.0,4.25,15.45,94.0,196.11,146.67
2018,6,14,19,0,292.0,30.0,4.1,14.8,54.0,132.01,81.71
2018,6,14,19,15,165.0,17.5,4.05,14.45,29.5,53.07,0.0
2018,6,14,19,30,38.0,5.0,4.0,14.1,5.0,10.95,0.0
2018,6,14,19,45,19.0,2.5,4.0,13.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,4,45,55.5,8.5,3.9,11.4,10.5,7.26,0.0
2018,6,15,5,0,111.0,17.0,4.0,11.6,21.0,14.51,0.0
2018,6,15,5,15,233.0,28.5,4.15,12.1,53.0,23.68,11.53
2018,6,15,5,30,355.0,40.0,4.3,12.6,85.0,32.86,22.77
2018,6,15,5,45,441.5,47.5,4.45,13.1,128.0,38.27,28.23
2018,6,15,6,0,528.0,55.0,4.6,13.6,171.0,43.69,33.37
2018,6,15,6,15,584.5,60.5,4.65,14.15,219.0,47.28,36.69
2018,6,15,6,30,641.0,66.0,4.7,14.7,267.0,50.87,39.85
2018,6,15,6,45,680.0,70.5,4.7,15.25,317.0,53.5,42.05
2018,6,15,7,0,719.0,75.0,4.7,15.8,367.0,61.13,48.57
2018,6,15,7,15,747.5,78.5,4.75,16.3,417.5,62.99,49.94
2018,6,15,7,30,776.0,82.0,4.8,16.8,468.0,64.8,51.24
2018,6,15,7,45,796.5,85.5,4.85,17.25,516.5,66.41,52.37
2018,6,15,8,0,817.0,89.0,4.9,17.7,565.0,67.93,53.41
2018,6,15,8,15,832.5,91.5,4.9,18.15,611.0,108.2,60.51
2018,6,15,8,30,848.0,94.0,4.9,18.6,657.0,173.54,100.33
2018,6,15,8,45,860.5,97.0,4.95,19.05,700.0,231.18,144.73
2018,6,15,9,0,873.0,100.0,5.0,19.5,743.0,289.67,194.69
2018,6,15,9,15,867.5,109.0,5.05,19.8,776.0,347.55,246.42
2018,6,15,9,30,862.0,118.0,5.1,20.1,809.0,403.82,296.52
2018,6,15,9,45,879.5,114.5,5.1,20.45,844.5,458.9,344.24
2018,6,15,10,0,897.0,111.0,5.1,20.8,880.0,514.23,390.98
2018,6,15,10,15,903.5,112.0,5.2,21.0,907.0,567.22,435.16
2018,6,15,10,30,910.0,113.0,5.3,21.2,934.0,618.92,477.2
2018,6,15,10,45,915.0,113.5,5.35,21.45,954.5,667.82,515.86
2018,6,15,11,0,920.0,114.0,5.4,21.7,975.0,714.87,552.21
2018,6,15,11,15,923.5,114.5,5.5,21.7,988.5,758.81,586.27
2018,6,15,11,30,927.0,115.0,5.6,21.7,1002.0,800.43,617.24
2018,6,15,11,45,929.0,114.5,5.65,21.7,1008.0,837.55,643.68
2018,6,15,12,0,931.0,114.0,5.7,21.7,1014.0,871.91,668.11
2018,6,15,12,15,929.5,114.5,5.85,21.6,1012.0,901.26,689.76
2018,6,15,12,30,928.0,115.0,6.0,21.5,1010.0,927.39,709.24
2018,6,15,12,45,924.5,116.0,6.1,21.35,1000.5,948.83,725.39
2018,6,15,13,0,921.0,117.0,6.2,21.2,991.0,966.73,739.18
2018,6,15,13,15,919.0,116.0,6.25,20.95,975.5,980.52,750.24
2018,6,15,13,30,917.0,115.0,6.3,20.7,960.0,990.6,758.85
2018,6,15,13,45,913.5,113.0,6.35,20.45,937.5,994.49,763.27
2018,6,15,14,0,910.0,111.0,6.4,20.2,915.0,994.55,765.16
2018,6,15,14,15,905.0,109.0,6.4,19.85,886.0,989.36,763.49
2018,6,15,14,30,900.0,107.0,6.4,19.5,857.0,980.42,759.3
2018,6,15,14,45,892.5,104.5,6.4,19.1,822.0,964.91,750.67
2018,6,15,15,0,885.0,102.0,6.4,18.7,787.0,945.87,739.58
2018,6,15,15,15,874.0,100.5,6.4,18.7,747.0,921.31,723.37
2018,6,15,15,30,863.0,99.0,6.4,18.7,707.0,893.67,704.93
2018,6,15,15,45,851.0,95.5,6.25,17.95,663.0,860.08,683.38
2018,6,15,16,0,839.0,92.0,6.1,17.2,619.0,823.83,659.67
2018,6,15,16,15,824.5,87.5,6.0,16.85,572.0,789.64,636.48
2018,6,15,16,30,810.0,83.0,5.9,16.5,525.0,745.21,605.22
2018,6,15,16,45,789.5,79.5,5.75,16.2,476.0,695.72,569.37
2018,6,15,17,0,769.0,76.0,5.6,15.9,427.0,645.21,532.13
2018,6,15,17,15,737.5,71.5,5.45,15.5,376.0,585.59,485.34
2018,6,15,17,30,706.0,67.0,5.3,15.1,325.0,526.59,437.71
2018,6,15,17,45,662.5,62.5,5.15,14.7,275.5,461.81,383.82
2018,6,15,18,0,619.0,58.0,5.0,14.3,226.0,401.94,332.17
2018,6,15,18,15,550.0,52.5,4.8,13.85,179.0,330.21,269.31
2018,6,15,18,30,481.0,47.0,4.6,13.4,132.0,264.66,210.3
2018,6,15,18,45,373.5,39.0,4.4,13.0,93.0,189.72,143.51
2018,6,15,19,0,266.0,31.0,4.2,12.6,54.0,125.76,79.45
2018,6,15,19,15,149.0,18.5,4.1,12.3,30.0,50.34,0.0
2018,6,15,19,30,32.0,6.0,4.0,12.0,6.0,10.77,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.75,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,45,47.0,8.5,1.9,11.6,10.0,7.26,0.0
2018,6,16,5,0,94.0,17.0,2.1,11.9,20.0,14.51,0.0
2018,6,16,5,15,212.0,30.0,2.2,12.3,52.0,23.31,11.22
2018,6,16,5,30,330.0,43.0,2.3,12.7,84.0,35.48,25.04
2018,6,16,5,45,420.5,50.5,2.4,13.1,127.0,40.75,30.43
2018,6,16,6,0,511.0,58.0,2.5,13.5,170.0,46.06,35.52
2018,6,16,6,15,569.5,64.0,2.5,14.0,218.0,49.93,39.1
2018,6,16,6,30,628.0,70.0,2.5,14.5,266.0,53.79,42.5
2018,6,16,6,45,670.5,74.5,2.5,15.0,317.0,56.32,44.6
2018,6,16,7,0,713.0,79.0,2.5,15.5,368.0,58.83,46.61
2018,6,16,7,15,742.0,82.5,2.45,16.1,418.5,65.93,52.57
2018,6,16,7,30,771.0,86.0,2.4,16.7,469.0,67.63,53.73
2018,6,16,7,45,793.5,89.0,2.4,17.3,518.0,68.82,54.43
2018,6,16,8,0,816.0,92.0,2.4,17.9,567.0,69.94,55.08
2018,6,16,8,15,833.0,94.0,2.45,18.55,613.5,109.14,61.39
2018,6,16,8,30,850.0,96.0,2.5,19.2,660.0,174.33,100.4
2018,6,16,8,45,863.0,98.5,2.5,19.85,703.0,231.86,143.95
2018,6,16,9,0,876.0,101.0,2.5,20.5,746.0,290.28,192.88
2018,6,16,9,15,884.0,104.0,2.6,21.1,784.0,348.19,243.09
2018,6,16,9,30,892.0,107.0,2.7,21.7,822.0,405.95,292.85
2018,6,16,9,45,897.0,110.5,2.8,22.3,854.5,462.45,340.56
2018,6,16,10,0,902.0,114.0,2.9,22.9,887.0,517.99,386.1
2018,6,16,10,15,909.0,114.5,3.05,23.35,914.0,571.17,428.82
2018,6,16,10,30,916.0,115.0,3.2,23.8,941.0,623.1,469.37
2018,6,16,10,45,921.0,115.5,3.35,24.25,961.5,672.33,506.85
2018,6,16,11,0,926.0,116.0,3.5,24.7,982.0,719.69,542.03
2018,6,16,11,15,929.0,116.5,3.7,25.0,995.5,763.59,574.49
2018,6,16,11,30,932.0,117.0,3.9,25.3,1009.0,805.1,603.92
2018,6,16,11,45,934.0,116.5,4.1,25.6,1015.0,842.46,629.32
2018,6,16,12,0,936.0,116.0,4.3,25.9,1021.0,877.06,652.75
2018,6,16,12,15,934.5,116.0,4.55,25.9,1018.5,906.2,673.49
2018,6,16,12,30,933.0,116.0,4.8,25.9,1016.0,932.09,692.74
2018,6,16,12,45,929.5,117.0,5.05,25.95,1006.5,953.71,709.05
2018,6,16,13,0,926.0,118.0,5.3,26.0,997.0,971.77,723.06
2018,6,16,13,15,923.0,117.0,5.5,25.75,981.0,984.78,734.3
2018,6,16,13,30,920.0,116.0,5.7,25.5,965.0,994.02,743.14
2018,6,16,13,45,916.0,115.0,5.95,25.25,942.5,998.51,749.19
2018,6,16,14,0,912.0,114.0,6.2,25.0,920.0,999.19,752.72
2018,6,16,14,15,905.5,113.0,6.35,24.55,891.0,993.69,752.08
2018,6,16,14,30,899.0,112.0,6.5,24.1,862.0,984.47,748.95
2018,6,16,14,45,890.5,110.0,6.65,23.6,826.5,968.68,741.39
2018,6,16,15,0,882.0,108.0,6.8,23.1,791.0,949.41,731.35
2018,6,16,15,15,870.5,106.0,6.8,23.1,750.5,924.03,714.77
2018,6,16,15,30,859.0,104.0,6.8,23.1,710.0,895.58,695.99
2018,6,16,15,45,846.5,101.5,6.95,21.8,667.0,871.87,684.72
2018,6,16,16,0,834.0,99.0,7.1,20.5,624.0,836.05,664.15
2018,6,16,16,15,818.5,95.5,7.1,19.85,577.5,794.21,636.45
2018,6,16,16,30,803.0,92.0,7.1,19.2,531.0,750.39,606.78
2018,6,16,16,45,780.0,89.0,7.1,18.5,481.5,699.84,571.44
2018,6,16,17,0,757.0,86.0,7.1,17.8,432.0,648.42,534.17
2018,6,16,17,15,724.0,81.5,7.0,17.15,381.0,590.85,489.36
2018,6,16,17,30,691.0,77.0,6.9,16.5,330.0,531.54,441.81
2018,6,16,17,45,643.5,72.0,6.8,15.85,279.5,464.64,386.45
2018,6,16,18,0,596.0,67.0,6.7,15.2,229.0,400.73,331.76
2018,6,16,18,15,524.0,60.0,6.45,14.65,181.5,326.77,267.0
2018,6,16,18,30,452.0,53.0,6.2,14.1,134.0,259.27,206.45
2018,6,16,18,45,342.5,43.5,5.95,13.6,94.0,183.23,138.97
2018,6,16,19,0,233.0,34.0,5.7,13.1,54.0,120.23,76.91
2018,6,16,19,15,128.5,20.0,5.6,12.75,30.0,46.96,0.0
2018,6,16,19,30,24.0,6.0,5.5,12.4,6.0,9.38,0.0
2018,6,16,19,45,12.0,3.0,5.35,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,27.5,8.0,2.15,12.55,9.0,6.83,0.0
2018,6,17,5,0,55.0,16.0,2.2,12.7,18.0,13.66,0.0
2018,6,17,5,15,152.0,31.5,2.25,12.95,48.0,24.32,11.82
2018,6,17,5,30,249.0,47.0,2.3,13.2,78.0,36.0,25.42
2018,6,17,5,45,338.5,58.0,2.35,13.45,120.0,44.15,33.38
2018,6,17,6,0,428.0,69.0,2.4,13.7,162.0,52.21,40.95
2018,6,17,6,15,484.5,77.5,2.45,13.95,208.5,60.24,48.27
2018,6,17,6,30,541.0,86.0,2.5,14.2,255.0,65.5,52.95
2018,6,17,6,45,561.5,96.5,2.5,14.45,299.0,71.77,58.39
2018,6,17,7,0,582.0,107.0,2.5,14.7,343.0,77.69,63.39
2018,6,17,7,15,633.5,109.5,2.45,15.0,397.5,77.85,63.25
2018,6,17,7,30,685.0,112.0,2.4,15.3,452.0,78.14,63.21
2018,6,17,7,45,661.0,129.5,2.35,15.55,485.0,87.34,70.91
2018,6,17,8,0,637.0,147.0,2.3,15.8,518.0,95.83,77.92
2018,6,17,8,15,610.5,169.0,2.25,16.45,548.0,137.72,91.57
2018,6,17,8,30,584.0,191.0,2.2,17.1,578.0,190.94,125.65
2018,6,17,8,45,591.5,201.5,2.15,17.7,615.5,239.32,162.27
2018,6,17,9,0,599.0,212.0,2.1,18.3,653.0,288.5,202.69
2018,6,17,9,15,587.5,229.0,2.0,18.85,680.5,337.23,244.1
2018,6,17,9,30,576.0,246.0,1.9,19.4,708.0,384.31,283.54
2018,6,17,9,45,692.0,201.5,1.85,19.95,778.5,437.93,325.46
2018,6,17,10,0,808.0,157.0,1.8,20.5,849.0,503.98,376.6
2018,6,17,10,15,846.5,142.5,1.8,20.95,887.5,558.26,419.01
2018,6,17,10,30,885.0,128.0,1.8,21.4,926.0,614.4,461.66
2018,6,17,10,45,891.5,127.5,1.8,21.8,946.5,662.48,497.29
2018,6,17,11,0,898.0,127.0,1.8,22.2,967.0,708.89,530.71
2018,6,17,11,15,901.5,127.0,1.85,22.6,980.0,751.71,561.09
2018,6,17,11,30,905.0,127.0,1.9,23.0,993.0,792.26,588.88
2018,6,17,11,45,907.5,126.5,1.95,23.4,999.5,829.2,612.62
2018,6,17,12,0,910.0,126.0,2.0,23.8,1006.0,863.52,634.46
2018,6,17,12,15,910.0,125.5,2.05,24.1,1004.5,892.93,653.22
2018,6,17,12,30,910.0,125.0,2.1,24.4,1003.0,919.26,669.95
2018,6,17,12,45,909.0,124.0,2.15,24.7,994.0,941.02,683.73
2018,6,17,13,0,908.0,123.0,2.2,25.0,985.0,959.34,695.35
2018,6,17,13,15,905.5,122.0,2.25,25.15,969.5,972.68,704.28
2018,6,17,13,30,903.0,121.0,2.3,25.3,954.0,982.35,710.99
2018,6,17,13,45,899.5,119.0,2.35,25.5,931.5,986.37,714.08
2018,6,17,14,0,896.0,117.0,2.4,25.7,909.0,986.6,714.91
2018,6,17,14,15,890.5,115.0,2.45,25.75,880.5,981.16,712.64
2018,6,17,14,30,885.0,113.0,2.5,25.8,852.0,972.02,708.13
2018,6,17,14,45,877.5,110.5,2.55,25.85,817.0,956.85,699.81
2018,6,17,15,0,870.0,108.0,2.6,25.9,782.0,938.2,689.28
2018,6,17,15,15,859.0,105.5,2.6,25.9,742.0,912.99,674.17
2018,6,17,15,30,848.0,103.0,2.6,25.9,702.0,884.73,657.04
2018,6,17,15,45,833.0,100.5,2.75,25.75,657.5,859.08,643.07
2018,6,17,16,0,818.0,98.0,2.9,25.6,613.0,821.56,620.65
2018,6,17,16,15,799.0,94.5,3.05,25.3,565.5,777.41,593.54
2018,6,17,16,30,780.0,91.0,3.2,25.0,518.0,731.57,564.57
2018,6,17,16,45,755.0,87.5,3.3,24.7,468.5,679.88,530.38
2018,6,17,17,0,730.0,84.0,3.4,24.4,419.0,627.57,494.39
2018,6,17,17,15,695.5,80.0,3.6,23.75,368.5,570.64,453.47
2018,6,17,17,30,661.0,76.0,3.8,23.1,318.0,512.35,409.84
2018,6,17,17,45,613.0,71.0,3.95,22.4,269.0,446.66,358.56
2018,6,17,18,0,565.0,66.0,4.1,21.7,220.0,384.09,307.7
2018,6,17,18,15,497.5,58.5,4.25,20.75,174.0,313.35,248.78
2018,6,17,18,30,430.0,51.0,4.4,19.8,128.0,248.75,193.19
2018,6,17,18,45,332.5,41.5,4.5,18.85,90.0,178.32,132.35
2018,6,17,19,0,235.0,32.0,4.6,17.9,52.0,118.73,74.88
2018,6,17,19,15,131.5,18.5,4.65,17.1,28.5,46.48,0.0
2018,6,17,19,30,28.0,5.0,4.7,16.3,5.0,9.25,0.0
2018,6,17,19,45,14.0,2.5,4.75,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,18,4,45,51.0,7.5,2.55,12.25,9.5,6.4,0.0
2018,6,18,5,0,102.0,15.0,2.8,12.6,19.0,12.8,0.0
2018,6,18,5,15,213.5,28.0,2.9,13.15,50.0,21.79,9.91
2018,6,18,5,30,325.0,41.0,3.0,13.7,81.0,33.68,23.35
2018,6,18,5,45,332.5,49.5,3.1,14.25,106.5,37.89,27.76
2018,6,18,6,0,340.0,58.0,3.2,14.8,132.0,43.75,33.27
2018,6,18,6,15,190.5,83.0,3.15,15.35,126.5,62.04,49.59
2018,6,18,6,30,41.0,108.0,3.1,15.9,121.0,82.51,67.58
2018,6,18,6,45,151.5,126.5,3.05,16.4,186.0,93.64,77.09
2018,6,18,7,0,262.0,145.0,3.0,16.9,251.0,102.35,84.31
2018,6,18,7,15,445.0,131.5,2.95,17.55,340.0,90.08,73.2
2018,6,18,7,30,628.0,118.0,2.9,18.2,429.0,81.48,65.36
2018,6,18,7,45,703.0,109.0,2.85,18.8,491.0,74.42,58.92
2018,6,18,8,0,778.0,100.0,2.8,19.4,553.0,74.76,58.88
2018,6,18,8,15,796.0,103.0,2.75,20.0,599.0,111.52,64.58
2018,6,18,8,30,814.0,106.0,2.7,20.6,645.0,167.1,95.74
2018,6,18,8,45,828.5,107.5,2.7,21.2,687.0,222.87,137.6
2018,6,18,9,0,843.0,109.0,2.7,21.8,729.0,286.22,189.95
2018,6,18,9,15,850.0,113.5,2.75,22.3,766.5,343.03,238.95
2018,6,18,9,30,857.0,118.0,2.8,22.8,804.0,399.64,287.51
2018,6,18,9,45,861.0,122.0,2.85,23.35,835.5,454.23,333.46
2018,6,18,10,0,865.0,126.0,2.9,23.9,867.0,507.83,377.26
2018,6,18,10,15,872.0,127.5,3.0,24.4,894.0,559.97,418.77
2018,6,18,10,30,879.0,129.0,3.1,24.9,921.0,610.97,458.18
2018,6,18,10,45,884.5,129.0,3.15,25.4,941.0,658.56,493.86
2018,6,18,11,0,890.0,129.0,3.2,25.9,961.0,704.41,527.31
2018,6,18,11,15,893.5,129.0,3.35,26.25,974.5,746.94,558.33
2018,6,18,11,30,897.0,129.0,3.5,26.6,988.0,787.22,586.93
2018,6,18,11,45,888.0,136.5,3.6,27.0,991.0,821.36,609.34
2018,6,18,12,0,879.0,144.0,3.7,27.4,994.0,852.3,629.5
2018,6,18,12,15,881.5,141.5,3.85,27.55,993.0,881.59,649.38
2018,6,18,12,30,884.0,139.0,4.0,27.7,992.0,908.0,667.34
2018,6,18,12,45,868.0,147.5,4.15,27.85,978.5,924.17,678.51
2018,6,18,13,0,852.0,156.0,4.3,28.0,965.0,936.66,687.37
2018,6,18,13,15,826.0,170.0,4.45,27.95,943.5,956.14,701.56
2018,6,18,13,30,800.0,184.0,4.6,27.9,922.0,957.89,704.0
2018,6,18,13,45,741.0,213.0,4.7,27.85,883.5,948.32,699.14
2018,6,18,14,0,682.0,242.0,4.8,27.8,845.0,926.38,685.68
2018,6,18,14,15,783.0,176.5,4.85,27.55,847.0,952.28,705.61
2018,6,18,14,30,884.0,111.0,4.9,27.3,849.0,968.94,718.78
2018,6,18,14,45,835.5,129.0,4.95,27.1,803.0,947.84,706.5
2018,6,18,15,0,787.0,147.0,5.0,26.9,757.0,913.0,685.02
2018,6,18,15,15,813.0,126.0,5.0,26.9,727.5,903.4,680.0
2018,6,18,15,30,839.0,105.0,5.0,26.9,698.0,878.95,664.64
2018,6,18,15,45,828.5,100.5,5.05,26.15,655.0,855.33,652.19
2018,6,18,16,0,818.0,96.0,5.1,25.4,612.0,819.49,630.87
2018,6,18,16,15,801.0,92.5,5.15,24.85,565.0,777.01,603.91
2018,6,18,16,30,784.0,89.0,5.2,24.3,518.0,732.72,575.12
2018,6,18,16,45,760.5,85.0,5.2,23.75,469.0,681.47,540.31
2018,6,18,17,0,737.0,81.0,5.2,23.2,420.0,629.5,503.86
2018,6,18,17,15,705.5,76.5,5.15,22.45,370.0,571.28,460.49
2018,6,18,17,30,674.0,72.0,5.1,21.7,320.0,515.99,417.87
2018,6,18,17,45,630.0,67.0,5.0,21.0,271.5,452.03,366.65
2018,6,18,18,0,586.0,62.0,4.9,20.3,223.0,390.8,315.84
2018,6,18,18,15,522.0,55.5,4.75,19.6,177.0,321.79,257.09
2018,6,18,18,30,458.0,49.0,4.6,18.9,131.0,258.49,201.58
2018,6,18,18,45,362.0,40.0,4.4,18.15,92.5,187.59,139.68
2018,6,18,19,0,266.0,31.0,4.2,17.4,54.0,127.15,80.9
2018,6,18,19,15,150.5,18.5,4.1,16.95,30.0,61.16,0.0
2018,6,18,19,30,35.0,6.0,4.0,16.5,6.0,11.37,0.0
2018,6,18,19,45,17.5,3.0,3.85,16.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,4,45,61.5,8.0,2.9,12.25,10.0,0.0,0.0
2018,6,19,5,0,123.0,16.0,3.0,12.5,20.0,13.66,0.0
2018,6,19,5,15,244.5,27.0,3.0,12.9,51.5,22.38,10.23
2018,6,19,5,30,366.0,38.0,3.0,13.3,83.0,31.17,21.22
2018,6,19,5,45,448.0,45.0,3.0,13.7,125.0,36.23,26.36
2018,6,19,6,0,530.0,52.0,3.0,14.1,167.0,41.3,31.19
2018,6,19,6,15,577.5,58.5,3.0,14.45,213.5,45.7,35.26
2018,6,19,6,30,625.0,65.0,3.0,14.8,260.0,50.01,39.08
2018,6,19,6,45,658.5,71.0,3.0,15.15,308.5,53.68,42.23
2018,6,19,7,0,692.0,77.0,3.0,15.5,357.0,57.21,45.18
2018,6,19,7,15,732.5,78.5,3.0,15.85,410.0,62.83,49.91
2018,6,19,7,30,773.0,80.0,3.0,16.2,463.0,63.36,50.11
2018,6,19,7,45,794.5,83.5,3.0,16.5,512.0,65.04,51.34
2018,6,19,8,0,816.0,87.0,3.0,16.8,561.0,66.62,52.47
2018,6,19,8,15,834.0,89.0,3.0,17.45,608.0,112.53,65.43
2018,6,19,8,30,852.0,91.0,3.0,18.1,655.0,168.9,96.71
2018,6,19,8,45,866.5,92.5,3.0,18.75,698.5,226.01,139.87
2018,6,19,9,0,881.0,94.0,3.0,19.4,742.0,284.17,188.84
2018,6,19,9,15,893.0,94.5,3.0,20.2,780.5,341.67,238.81
2018,6,19,9,30,905.0,95.0,3.0,21.0,819.0,399.43,288.65
2018,6,19,9,45,915.5,94.5,3.05,21.75,853.0,455.82,336.43
2018,6,19,10,0,926.0,94.0,3.1,22.5,887.0,511.77,382.39
2018,6,19,10,15,932.0,95.0,3.15,23.15,914.0,565.86,425.58
2018,6,19,10,30,938.0,96.0,3.2,23.8,941.0,618.58,466.3
2018,6,19,10,45,942.0,96.5,3.25,24.45,961.5,668.08,503.38
2018,6,19,11,0,946.0,97.0,3.3,25.1,982.0,715.57,537.91
2018,6,19,11,15,948.5,97.5,3.35,25.55,995.0,759.82,569.64
2018,6,19,11,30,951.0,98.0,3.4,26.0,1008.0,801.58,597.64
2018,6,19,11,45,952.5,98.0,3.45,26.4,1014.5,839.5,622.29
2018,6,19,12,0,954.0,98.0,3.5,26.8,1021.0,874.55,644.84
2018,6,19,12,15,950.5,101.0,3.6,27.1,1019.5,905.01,664.74
2018,6,19,12,30,947.0,104.0,3.7,27.4,1018.0,932.15,682.43
2018,6,19,12,45,940.0,108.0,3.8,27.65,1008.0,953.63,696.52
2018,6,19,13,0,933.0,112.0,3.9,27.9,998.0,971.45,708.31
2018,6,19,13,15,931.0,110.5,4.0,27.95,982.5,985.07,717.99
2018,6,19,13,30,929.0,109.0,4.1,28.0,967.0,994.9,725.33
2018,6,19,13,45,926.0,107.5,4.2,28.05,945.0,999.95,729.68
2018,6,19,14,0,923.0,106.0,4.3,28.1,923.0,1001.16,731.64
2018,6,19,14,15,917.0,104.5,4.45,27.9,893.5,995.65,730.32
2018,6,19,14,30,911.0,103.0,4.6,27.7,864.0,986.37,726.59
2018,6,19,14,45,902.5,101.5,4.7,27.5,829.0,971.04,718.99
2018,6,19,15,0,894.0,100.0,4.8,27.3,794.0,952.19,709.03
2018,6,19,15,15,883.5,97.5,4.8,27.3,753.5,927.04,693.48
2018,6,19,15,30,873.0,95.0,4.8,27.3,713.0,898.73,675.78
2018,6,19,15,45,859.0,93.0,4.9,26.45,668.5,864.97,657.11
2018,6,19,16,0,845.0,91.0,5.0,25.6,624.0,828.65,636.25
2018,6,19,16,15,827.5,88.0,5.05,24.85,576.5,793.72,615.42
2018,6,19,16,30,810.0,85.0,5.1,24.1,529.0,748.76,586.81
2018,6,19,16,45,787.5,82.0,5.15,23.35,480.0,698.5,553.59
2018,6,19,17,0,765.0,79.0,5.2,22.6,431.0,647.34,518.73
2018,6,19,17,15,734.5,75.0,5.15,21.65,380.5,589.18,475.85
2018,6,19,17,30,704.0,71.0,5.1,20.7,330.0,531.5,431.76
2018,6,19,17,45,661.0,65.5,5.1,19.7,280.0,468.24,381.59
2018,6,19,18,0,618.0,60.0,5.1,18.7,230.0,405.42,329.77
2018,6,19,18,15,554.0,53.5,4.95,17.9,183.0,334.76,269.32
2018,6,19,18,30,490.0,47.0,4.8,17.1,136.0,269.82,212.0
2018,6,19,18,45,392.5,39.0,4.7,16.25,96.5,197.68,148.45
2018,6,19,19,0,295.0,31.0,4.6,15.4,57.0,135.97,87.85
2018,6,19,19,15,168.0,18.5,4.55,15.0,31.5,66.0,0.0
2018,6,19,19,30,41.0,6.0,4.5,14.6,6.0,12.48,0.0
2018,6,19,19,45,20.5,3.0,4.4,14.2,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,4,45,74.0,8.0,3.55,11.2,10.5,0.0,0.0
2018,6,20,5,0,148.0,16.0,3.7,11.4,21.0,13.66,0.0
2018,6,20,5,15,278.5,26.0,3.8,11.9,53.5,21.56,9.58
2018,6,20,5,30,409.0,36.0,3.9,12.4,86.0,29.58,19.91
2018,6,20,5,45,491.5,43.0,3.95,12.9,130.0,34.78,25.15
2018,6,20,6,0,574.0,50.0,4.0,13.4,174.0,39.98,30.09
2018,6,20,6,15,628.0,55.0,4.05,14.0,223.0,43.39,33.25
2018,6,20,6,30,682.0,60.0,4.1,14.6,272.0,50.91,39.91
2018,6,20,6,45,719.5,64.0,4.15,15.2,323.0,53.59,42.14
2018,6,20,7,0,757.0,68.0,4.2,15.8,374.0,56.23,44.26
2018,6,20,7,15,784.5,71.0,4.2,16.4,425.0,57.96,45.52
2018,6,20,7,30,812.0,74.0,4.2,17.0,476.0,59.65,46.72
2018,6,20,7,45,833.0,77.0,4.2,17.65,526.0,69.67,55.12
2018,6,20,8,0,854.0,80.0,4.2,18.3,576.0,71.88,56.68
2018,6,20,8,15,870.5,82.0,4.15,18.9,623.5,109.28,61.83
2018,6,20,8,30,887.0,84.0,4.1,19.5,671.0,167.55,93.85
2018,6,20,8,45,899.0,86.0,4.05,20.1,714.5,226.54,138.4
2018,6,20,9,0,911.0,88.0,4.0,20.7,758.0,286.28,188.81
2018,6,20,9,15,914.0,93.5,4.0,21.3,795.5,346.41,241.43
2018,6,20,9,30,917.0,99.0,4.0,21.9,833.0,405.85,293.15
2018,6,20,9,45,916.5,106.0,4.05,22.5,865.0,464.02,342.74
2018,6,20,10,0,916.0,113.0,4.1,23.1,897.0,520.67,389.6
2018,6,20,10,15,922.5,114.5,4.15,23.5,925.0,575.12,433.6
2018,6,20,10,30,929.0,116.0,4.2,23.9,953.0,628.29,475.3
2018,6,20,10,45,934.0,116.0,4.3,24.3,973.5,677.86,513.33
2018,6,20,11,0,939.0,116.0,4.4,24.7,994.0,725.53,548.99
2018,6,20,11,15,942.5,116.0,4.55,24.85,1008.0,770.06,582.46
2018,6,20,11,30,946.0,116.0,4.7,25.0,1022.0,812.2,613.04
2018,6,20,11,45,948.5,116.0,4.8,25.15,1029.0,851.01,639.79
2018,6,20,12,0,951.0,116.0,4.9,25.3,1036.0,887.08,664.56
2018,6,20,12,15,952.5,114.5,5.0,25.3,1035.0,918.09,686.25
2018,6,20,12,30,954.0,113.0,5.1,25.3,1034.0,945.92,705.82
2018,6,20,12,45,954.0,112.0,5.2,25.3,1026.0,969.5,722.57
2018,6,20,13,0,954.0,111.0,5.3,25.3,1018.0,989.51,737.02
2018,6,20,13,15,951.0,110.5,5.4,25.1,1002.0,1003.5,748.13
2018,6,20,13,30,948.0,110.0,5.5,24.9,986.0,1013.64,756.8
2018,6,20,13,45,944.0,109.0,5.55,24.7,963.0,1018.46,761.66
2018,6,20,14,0,940.0,108.0,5.6,24.5,940.0,1019.36,764.02
2018,6,20,14,15,934.0,106.5,5.6,24.2,910.5,1013.95,762.18
2018,6,20,14,30,928.0,105.0,5.6,23.9,881.0,1004.69,757.86
2018,6,20,14,45,920.0,103.5,5.65,23.6,845.5,989.77,750.1
2018,6,20,15,0,912.0,102.0,5.7,23.3,810.0,971.26,739.89
2018,6,20,15,15,901.0,100.0,5.7,23.3,769.0,945.99,723.79
2018,6,20,15,30,890.0,98.0,5.7,23.3,728.0,917.52,705.45
2018,6,20,15,45,877.0,95.0,5.6,22.5,683.0,883.19,684.52
2018,6,20,16,0,864.0,92.0,5.5,21.7,638.0,846.18,661.43
2018,6,20,16,15,847.5,88.5,5.45,21.15,589.5,810.99,639.0
2018,6,20,16,30,831.0,85.0,5.4,20.6,541.0,765.58,608.67
2018,6,20,16,45,808.5,81.5,5.35,20.0,490.5,713.99,573.27
2018,6,20,17,0,786.0,78.0,5.3,19.4,440.0,661.44,536.38
2018,6,20,17,15,755.5,74.0,5.15,18.8,389.0,602.4,491.49
2018,6,20,17,30,725.0,70.0,5.0,18.2,338.0,543.8,445.44
2018,6,20,17,45,683.0,64.5,4.9,17.55,287.0,477.81,392.11
2018,6,20,18,0,641.0,59.0,4.8,16.9,236.0,416.58,340.64
2018,6,20,18,15,578.5,53.0,4.65,16.3,188.5,345.98,279.7
2018,6,20,18,30,516.0,47.0,4.5,15.7,141.0,280.85,221.68
2018,6,20,18,45,418.0,38.5,4.3,15.05,100.0,206.52,155.79
2018,6,20,19,0,320.0,30.0,4.1,14.4,59.0,142.86,93.09
2018,6,20,19,15,189.0,19.0,4.1,14.0,33.5,71.67,0.0
2018,6,20,19,30,58.0,8.0,4.1,13.6,8.0,17.28,0.0
2018,6,20,19,45,29.0,4.0,4.05,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,4,45,75.0,8.0,3.0,10.4,10.5,0.0,0.0
2018,6,21,5,0,150.0,16.0,3.2,10.7,21.0,13.66,0.0
2018,6,21,5,15,284.5,26.5,3.25,11.3,54.5,22.05,9.81
2018,6,21,5,30,419.0,37.0,3.3,11.9,88.0,30.52,20.75
2018,6,21,5,45,502.5,43.5,3.4,12.45,132.5,35.27,25.63
2018,6,21,6,0,586.0,50.0,3.5,13.0,177.0,40.07,30.23
2018,6,21,6,15,639.5,55.0,3.45,13.6,226.0,47.34,36.83
2018,6,21,6,30,693.0,60.0,3.4,14.2,275.0,51.02,40.08
2018,6,21,6,45,730.5,64.0,3.35,14.85,326.5,53.71,42.32
2018,6,21,7,0,768.0,68.0,3.3,15.5,378.0,56.38,44.45
2018,6,21,7,15,795.0,72.0,3.25,16.15,430.0,58.85,46.35
2018,6,21,7,30,822.0,76.0,3.2,16.8,482.0,61.23,48.14
2018,6,21,7,45,842.5,78.5,3.2,17.5,532.0,70.81,56.14
2018,6,21,8,0,863.0,81.0,3.2,18.2,582.0,72.68,57.38
2018,6,21,8,15,879.0,83.0,3.15,18.9,629.5,109.62,62.21
2018,6,21,8,30,895.0,85.0,3.1,19.6,677.0,168.35,94.12
2018,6,21,8,45,907.0,87.5,3.1,20.3,721.0,228.19,138.99
2018,6,21,9,0,919.0,90.0,3.1,21.0,765.0,288.8,189.73
2018,6,21,9,15,929.0,91.0,3.05,21.65,804.0,348.25,241.26
2018,6,21,9,30,939.0,92.0,3.0,22.3,843.0,407.71,292.46
2018,6,21,9,45,947.0,92.5,2.95,22.95,876.5,465.73,341.34
2018,6,21,10,0,955.0,93.0,2.9,23.6,910.0,523.01,388.04
2018,6,21,10,15,961.0,94.5,2.9,24.2,938.5,579.05,432.31
2018,6,21,10,30,967.0,96.0,2.9,24.8,967.0,633.68,473.98
2018,6,21,10,45,971.0,97.0,2.9,25.4,988.0,685.04,511.91
2018,6,21,11,0,975.0,98.0,2.9,26.0,1009.0,734.35,547.15
2018,6,21,11,15,977.5,98.0,3.0,26.45,1022.5,779.52,579.37
2018,6,21,11,30,980.0,98.0,3.1,26.9,1036.0,822.11,607.8
2018,6,21,11,45,981.5,97.5,3.15,27.35,1042.0,860.75,632.45
2018,6,21,12,0,983.0,97.0,3.2,27.8,1048.0,896.42,654.94
2018,6,21,12,15,978.0,100.5,3.35,28.05,1045.5,927.03,675.14
2018,6,21,12,30,973.0,104.0,3.5,28.3,1043.0,954.13,693.06
2018,6,21,12,45,965.5,108.0,3.65,28.55,1033.0,975.86,707.51
2018,6,21,13,0,958.0,112.0,3.8,28.8,1023.0,993.83,719.6
2018,6,21,13,15,955.0,111.0,3.9,28.8,1006.5,1007.49,729.39
2018,6,21,13,30,952.0,110.0,4.0,28.8,990.0,1017.26,736.82
2018,6,21,13,45,948.0,109.0,4.15,28.85,967.0,1022.17,741.38
2018,6,21,14,0,944.0,108.0,4.3,28.9,944.0,1023.14,743.52
2018,6,21,14,15,938.0,106.5,4.4,28.7,914.5,1017.78,742.1
2018,6,21,14,30,932.0,105.0,4.5,28.5,885.0,1008.56,738.27
2018,6,21,14,45,924.0,103.0,4.55,28.3,849.0,993.14,730.17
2018,6,21,15,0,916.0,101.0,4.6,28.1,813.0,974.09,719.68
2018,6,21,15,15,905.0,99.0,4.6,28.1,772.0,948.79,704.27
2018,6,21,15,30,894.0,97.0,4.6,28.1,731.0,920.27,686.7
2018,6,21,15,45,877.5,94.5,4.65,27.45,684.0,883.38,665.42
2018,6,21,16,0,861.0,92.0,4.7,26.8,637.0,843.98,642.06
2018,6,21,16,15,843.0,90.0,4.7,26.25,589.0,809.45,621.17
2018,6,21,16,30,825.0,88.0,4.7,25.7,541.0,764.79,592.63
2018,6,21,16,45,803.0,84.0,4.65,25.15,491.0,713.23,558.26
2018,6,21,17,0,781.0,80.0,4.6,24.6,441.0,660.68,522.42
2018,6,21,17,15,749.0,76.5,4.6,23.8,389.5,601.42,479.45
2018,6,21,17,30,717.0,73.0,4.6,23.0,338.0,542.67,435.25
2018,6,21,17,45,673.5,67.5,4.55,22.2,287.0,478.65,384.98
2018,6,21,18,0,630.0,62.0,4.5,21.4,236.0,414.87,332.99
2018,6,21,18,15,564.0,55.5,4.3,20.45,188.0,342.52,272.28
2018,6,21,18,30,498.0,49.0,4.1,19.5,140.0,276.03,214.66
2018,6,21,18,45,395.5,40.5,3.9,18.55,99.0,200.9,149.65
2018,6,21,19,0,293.0,32.0,3.7,17.6,58.0,136.75,88.48
2018,6,21,19,15,170.5,20.0,3.7,17.1,33.0,68.28,0.0
2018,6,21,19,30,48.0,8.0,3.7,16.6,8.0,15.52,0.0
2018,6,21,19,45,24.0,4.0,3.65,16.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,22,4,45,61.5,8.0,1.95,11.35,10.0,0.0,0.0
2018,6,22,5,0,123.0,16.0,2.1,11.8,20.0,13.66,0.0
2018,6,22,5,15,251.0,27.0,2.2,12.45,52.0,22.45,9.86
2018,6,22,5,30,379.0,38.0,2.3,13.1,84.0,31.28,21.29
