Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,6.83,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,15.63,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,26.46,15.62
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,33.26,23.12
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,39.97,29.47
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,45.54,34.58
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,50.95,39.38
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,53.9,41.84
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,56.83,44.18
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,59.13,45.9
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,66.99,52.36
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,68.85,53.58
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,70.61,54.71
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,90.79,55.06
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,146.14,80.7
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,202.26,119.97
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,265.99,170.99
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,323.56,221.6
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,375.26,266.65
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,426.52,309.01
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,474.42,347.34
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,516.53,380.2
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,554.11,408.23
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,582.34,428.63
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,605.19,444.41
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,628.34,460.53
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,649.36,474.81
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,692.61,505.11
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,736.59,535.45
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,807.18,586.1
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,873.67,632.49
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,901.58,649.89
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,926.37,665.49
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,939.85,674.73
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,949.77,681.83
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,948.04,681.63
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,942.58,679.17
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,946.97,684.81
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,934.7,679.55
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,920.19,672.68
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,913.64,671.21
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,888.55,655.71
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,860.56,638.34
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,827.54,621.72
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,792.13,603.25
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,750.14,577.76
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,706.51,550.48
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,659.69,520.09
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,609.08,485.48
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,551.95,443.4
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,495.75,400.62
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,419.99,340.76
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,349.45,283.17
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,270.23,216.54
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,204.64,160.01
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,150.55,112.24
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,102.84,63.5
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,39.02,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.41,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,1.71,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,3.79,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,5.74,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,9.03,2.12
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,12.33,5.16
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,21.01,12.9
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,29.71,20.62
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,39.69,29.36
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,49.69,37.99
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,90.57,73.15
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,122.21,99.69
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,140.19,114.24
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,149.02,120.95
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,167.57,127.29
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,188.21,142.8
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,204.05,145.14
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,254.53,176.49
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,302.8,215.31
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,353.3,255.94
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,348.99,258.56
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,323.82,242.05
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,392.5,292.68
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,482.73,359.03
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,558.85,415.0
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,644.17,476.97
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,688.09,508.19
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,731.51,538.7
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,780.48,573.88
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,825.52,604.03
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,856.38,623.8
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,884.52,641.74
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,895.18,648.25
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,916.13,661.71
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,938.57,676.77
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,944.75,681.26
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,935.65,675.71
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,918.72,665.2
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,923.91,669.83
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,925.54,672.09
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,925.03,673.47
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,915.08,668.72
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,891.29,654.22
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,864.55,637.8
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,841.03,625.51
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,805.26,604.58
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,763.34,578.78
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,719.7,551.31
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,670.03,519.01
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,619.69,485.32
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,564.39,446.07
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,507.42,403.9
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,443.43,354.4
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,382.33,305.2
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,313.33,247.89
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,250.14,193.64
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,180.91,133.81
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,120.76,73.48
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,47.51,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.27,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,5.97,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,14.47,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,24.76,13.8
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,31.6,21.56
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,38.37,27.97
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,42.83,32.13
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,47.25,36.07
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,50.31,38.68
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,53.32,41.14
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,60.8,47.39
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,63.38,49.31
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,64.69,50.1
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,65.94,50.83
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,85.01,51.0
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,140.43,76.4
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,204.15,121.79
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,260.71,167.71
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,317.23,216.15
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,374.05,265.06
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,429.56,312.23
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,484.59,357.78
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,537.52,400.67
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,589.29,441.44
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,638.46,479.08
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,685.85,514.43
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,729.28,546.88
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,770.02,576.48
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,808.2,602.73
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,843.98,627.23
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,875.27,649.4
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,903.47,669.51
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,901.9,669.4
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,872.96,647.31
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,887.69,660.07
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,898.81,670.26
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,941.26,702.39
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,975.53,727.84
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,971.07,726.54
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,962.95,723.02
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,948.74,715.4
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,931.07,705.45
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,907.25,690.25
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,880.38,672.91
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,847.4,654.23
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,820.44,639.63
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,778.29,612.22
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,734.35,583.08
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,684.71,548.94
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,634.28,513.46
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,576.22,469.71
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,521.05,426.31
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,457.2,374.54
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,396.03,323.2
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,326.22,263.17
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,262.11,206.39
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,190.53,142.93
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,127.98,77.81
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,51.12,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.27,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,5.12,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,14.57,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,24.02,13.08
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,30.1,20.34
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,36.18,26.18
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,40.41,30.15
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,44.62,33.93
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,51.28,39.73
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,53.99,41.93
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,56.14,43.59
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,58.25,45.16
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,59.49,45.95
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,69.47,54.22
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,89.25,54.33
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,146.74,80.19
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,205.14,121.35
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,264.7,170.17
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,324.08,221.59
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,383.39,273.1
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,441.74,322.84
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,499.17,370.34
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,554.78,415.56
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,609.22,458.57
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,660.54,498.03
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,710.07,535.14
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,756.12,569.59
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,799.85,600.83
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,840.28,628.47
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,877.96,654.11
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,910.18,676.63
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,939.14,697.0
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,963.36,714.52
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,983.98,729.73
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,999.46,741.57
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,1011.09,750.98
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,1016.91,756.6
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,1018.78,759.73
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,1015.25,759.47
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,1007.82,756.7
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,994.11,749.89
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,976.7,740.6
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,953.01,725.63
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,926.04,708.4
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,893.07,688.72
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,857.31,666.83
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,814.66,638.87
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,770.0,609.05
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,725.68,579.11
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,672.96,542.19
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,613.42,498.36
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,554.34,452.33
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,487.89,398.79
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,426.32,347.22
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,353.67,284.91
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,286.75,225.61
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,209.72,157.34
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,141.93,85.13
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,58.27,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,5.12,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,14.51,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,23.25,12.26
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,28.98,19.4
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,34.74,24.96
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,39.07,29.03
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,47.19,36.26
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,50.38,39.0
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,53.54,41.6
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,55.37,42.96
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,57.19,44.26
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,66.49,51.97
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,68.51,53.35
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,88.28,53.39
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,146.99,79.5
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,206.14,120.88
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,266.3,169.89
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,326.84,221.82
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,387.47,273.87
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,446.72,323.88
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,505.22,371.77
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,561.12,416.48
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,615.74,458.77
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,667.7,497.69
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,717.68,534.0
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,764.0,567.47
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,807.81,597.27
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,848.11,623.71
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,885.52,648.16
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,918.29,670.18
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,947.69,689.98
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,971.34,706.03
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,991.28,719.75
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,1006.45,731.2
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,1017.72,740.25
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,1023.64,746.09
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,1025.61,749.48
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,1021.63,749.18
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,1013.74,746.42
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,1000.15,739.94
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,982.89,731.06
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,958.65,716.1
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,931.11,698.91
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,897.09,680.09
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,860.28,658.99
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,817.75,632.13
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,780.72,608.86
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,729.74,575.07
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,677.65,539.69
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,617.69,496.61
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,558.15,451.22
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,491.18,398.14
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,429.12,346.9
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,355.7,284.59
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,288.1,225.25
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,210.47,156.93
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,141.72,82.86
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,58.24,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.12,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,14.51,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,23.31,11.99
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,29.03,19.37
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,34.78,24.93
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,40.88,30.56
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,46.74,35.8
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,52.51,40.79
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,54.23,42.1
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,55.71,43.14
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,57.23,44.17
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,66.51,51.84
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,68.54,53.21
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,87.92,53.12
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,146.74,79.01
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,206.64,120.72
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,267.53,170.02
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,327.98,221.65
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,388.29,273.2
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,447.57,323.01
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,505.84,370.49
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,561.81,414.83
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,616.52,456.75
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,668.4,495.07
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,718.41,530.82
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,764.86,563.79
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,808.88,593.27
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,849.56,619.35
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,887.39,643.31
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,919.71,664.17
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,948.66,682.81
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,972.32,698.27
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,992.29,711.43
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,1008.0,721.96
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,1019.86,730.15
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,1025.39,734.39
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,1026.95,736.26
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,1022.62,735.07
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,1014.4,731.52
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,1000.93,724.73
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,983.78,715.73
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,958.63,700.66
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,930.17,683.41
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,896.7,665.0
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,860.57,644.47
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,825.44,623.98
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,779.55,595.49
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,726.96,561.68
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,673.45,526.31
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,614.01,485.27
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,554.96,441.97
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,489.59,391.78
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,424.4,339.57
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,348.97,276.98
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,279.75,217.4
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,200.35,148.51
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,130.1,73.71
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,52.14,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.27,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,14.51,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,24.14,12.24
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,30.61,20.66
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,37.06,26.88
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,42.42,31.85
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,47.69,36.55
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,50.8,39.19
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,58.7,45.89
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,61.41,47.98
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,64.05,49.95
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,65.75,51.09
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,67.37,52.15
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,84.82,51.32
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,150.29,83.19
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,208.42,123.44
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,267.65,171.16
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,326.79,221.47
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,385.88,271.82
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,443.59,320.24
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,500.2,366.32
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,554.01,409.12
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,605.33,448.64
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,652.69,483.5
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,693.68,512.64
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,740.84,546.8
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,787.09,579.67
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,809.28,592.93
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,819.33,597.71
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,836.64,609.42
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,852.03,619.56
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,863.36,627.79
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,871.54,634.06
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,902.02,657.4
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,931.41,679.95
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,951.6,696.32
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,967.26,708.65
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,966.47,710.13
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,953.5,703.65
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,933.46,692.96
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,902.21,674.54
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,902.36,676.2
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,891.83,670.44
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,869.13,659.86
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,842.54,646.35
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,802.47,621.7
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,760.3,595.02
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,709.03,561.04
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,656.71,525.34
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,599.36,483.56
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,540.08,438.3
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,472.29,384.62
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,407.43,331.18
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,333.07,267.86
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,264.98,208.11
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,187.62,140.05
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,119.41,65.89
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,44.57,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,14.51,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,25.06,12.5
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,33.18,22.84
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,41.16,30.47
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,46.7,35.67
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,52.14,40.57
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,56.87,44.66
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,61.44,48.47
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,64.62,50.96
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,67.66,53.26
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,70.73,55.56
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,73.59,57.65
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,98.17,63.3
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,154.11,88.57
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,211.38,128.48
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,269.91,175.57
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,326.74,223.33
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,388.92,275.22
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,445.96,322.31
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,503.53,368.36
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,558.04,410.97
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,611.34,451.17
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,661.99,487.98
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,710.81,522.26
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,756.49,553.96
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,799.87,582.81
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,839.6,607.67
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,876.6,630.5
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,906.1,649.34
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,932.05,665.88
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,948.88,676.57
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,961.75,684.82
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,985.99,701.89
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,992.72,707.72
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,992.91,709.88
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,1004.29,719.66
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,1001.76,721.6
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,982.68,712.81
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,965.14,705.04
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,944.18,694.87
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,928.26,685.62
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,908.62,673.88
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,872.85,656.32
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,834.59,636.48
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,792.7,610.9
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,744.93,580.5
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,692.0,545.59
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,638.46,508.81
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,580.43,465.91
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,522.91,422.0
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,457.51,370.38
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,394.6,318.82
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,323.09,258.25
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,257.27,200.76
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,185.24,137.24
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,119.88,63.18
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,45.36,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,14.08,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,23.38,10.78
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,34.7,24.05
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,45.81,34.46
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,58.34,45.81
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,70.53,56.63
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,78.7,63.67
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,88.51,71.94
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,93.88,76.15
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,99.03,80.09
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,103.14,83.09
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,107.63,86.35
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,121.64,84.39
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,170.3,106.85
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,220.13,140.9
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,272.42,181.96
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,323.17,223.56
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,376.75,267.73
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,432.88,313.26
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,486.74,356.22
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,539.03,397.14
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,590.43,436.09
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,638.56,471.65
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,680.35,501.9
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,722.86,532.18
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,763.31,560.35
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,799.58,584.56
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,833.36,606.42
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,863.74,626.55
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,891.35,644.84
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,915.1,660.53
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,935.64,674.18
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,948.95,683.92
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,958.69,691.57
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,962.39,695.55
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,962.42,697.28
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,956.86,695.68
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,947.73,691.84
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,932.7,684.46
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,925.73,682.57
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,900.94,667.17
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,873.17,649.82
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,838.46,630.86
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,801.41,609.84
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,757.48,582.02
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,712.05,552.61
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,663.54,520.46
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,611.23,484.38
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,551.22,440.29
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,492.44,395.67
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,426.74,344.02
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,364.34,293.09
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,293.97,233.94
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,229.88,178.52
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,159.54,117.21
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,98.89,48.82
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,36.32,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,12.8,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,21.69,8.96
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,31.52,21.12
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,41.21,30.23
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,48.44,36.89
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,57.16,44.63
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,61.6,48.44
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,65.91,51.99
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,68.46,53.9
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,70.92,55.67
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,72.81,56.93
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,74.58,58.07
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,89.92,57.46
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,149.1,86.52
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,202.28,123.24
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,257.07,167.08
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,312.28,213.82
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,367.49,260.67
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,419.97,305.01
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,466.12,343.1
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,501.43,371.62
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,522.67,387.61
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,586.1,435.53
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,658.54,489.62
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,700.41,520.1
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,741.05,549.33
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,784.1,580.0
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,825.86,608.23
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,857.82,629.92
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,875.24,641.88
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,900.44,659.22
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,922.58,674.52
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,936.14,684.43
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,946.2,692.18
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,950.79,696.73
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,951.78,699.02
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,947.24,697.55
2018,7,21,14,30,819.0,125.0,5.5,30.5,802.0,939.17,693.83
2018,7,21,14,45,810.5,122.5,5.55,30.25,769.0,936.61,694.29
2018,7,21,15,0,802.0,120.0,5.6,30.0,736.0,918.5,684.21
2018,7,21,15,15,790.0,117.5,5.6,30.0,697.5,893.86,668.77
2018,7,21,15,30,778.0,115.0,5.6,30.0,659.0,866.28,651.3
