Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,45,132.0,20.0,3.15,14.0,31.0,15.59,0.0
2018,8,20,6,0,229.0,34.0,3.3,14.3,56.0,26.33,15.76
2018,8,20,6,15,313.0,48.0,3.3,14.8,98.0,36.85,26.44
2018,8,20,6,30,397.0,62.0,3.3,15.3,140.0,47.17,36.04
2018,8,20,6,45,456.0,73.5,3.3,15.8,188.5,57.57,45.48
2018,8,20,7,0,515.0,85.0,3.3,16.3,237.0,65.25,52.29
2018,8,20,7,15,559.5,93.5,3.3,16.95,288.0,70.15,56.42
2018,8,20,7,30,604.0,102.0,3.3,17.6,339.0,74.87,60.27
2018,8,20,7,45,637.0,109.5,3.25,18.25,390.0,78.53,63.1
2018,8,20,8,0,670.0,117.0,3.2,18.9,441.0,82.01,65.71
2018,8,20,8,15,696.0,122.0,3.2,19.6,490.0,104.11,67.32
2018,8,20,8,30,722.0,127.0,3.2,20.3,539.0,159.85,95.87
2018,8,20,8,45,741.5,132.0,3.2,21.0,585.0,217.71,138.25
2018,8,20,9,0,761.0,137.0,3.2,21.7,631.0,277.71,187.62
2018,8,20,9,15,768.0,144.5,3.25,22.3,670.0,337.78,239.17
2018,8,20,9,30,775.0,152.0,3.3,22.9,709.0,398.04,290.46
2018,8,20,9,45,776.0,161.0,3.35,23.55,742.0,456.93,339.47
2018,8,20,10,0,777.0,170.0,3.4,24.2,775.0,514.92,386.15
2018,8,20,10,15,790.0,170.5,3.45,24.7,805.0,572.01,430.85
2018,8,20,10,30,803.0,171.0,3.5,25.2,835.0,627.06,472.74
2018,8,20,10,45,815.0,169.5,3.6,25.75,859.0,679.25,511.47
2018,8,20,11,0,827.0,168.0,3.7,26.3,883.0,730.45,548.48
2018,8,20,11,15,834.0,167.5,3.8,26.65,898.5,777.56,582.16
2018,8,20,11,30,841.0,167.0,3.9,27.0,914.0,822.72,613.84
2018,8,20,11,45,847.0,164.5,4.0,27.35,922.0,863.05,640.59
2018,8,20,12,0,853.0,162.0,4.1,27.7,930.0,900.8,665.28
2018,8,20,12,15,859.0,158.0,4.2,27.85,930.5,934.32,687.58
2018,8,20,12,30,865.0,154.0,4.3,28.0,931.0,964.75,707.82
2018,8,20,12,45,872.0,148.5,4.45,28.1,925.0,978.12,717.2
2018,8,20,13,0,879.0,143.0,4.6,28.2,919.0,1001.07,733.09
2018,8,20,13,15,875.0,142.0,4.7,28.05,902.5,1014.05,743.29
2018,8,20,13,30,871.0,141.0,4.8,27.9,886.0,1023.2,751.19
2018,8,20,13,45,865.0,139.5,4.9,27.8,862.0,1040.09,764.25
2018,8,20,14,0,859.0,138.0,5.0,27.7,838.0,1039.01,765.51
2018,8,20,14,15,851.0,135.5,5.1,27.35,807.0,1030.88,763.1
2018,8,20,14,30,843.0,133.0,5.2,27.0,776.0,1018.88,758.22
2018,8,20,14,45,833.0,129.0,5.25,26.7,739.0,999.47,747.86
2018,8,20,15,0,823.0,125.0,5.3,26.4,702.0,976.46,735.09
2018,8,20,15,15,807.5,122.5,5.3,26.4,659.5,946.39,716.21
2018,8,20,15,30,792.0,120.0,5.3,26.4,617.0,913.31,695.19
2018,8,20,15,45,775.0,114.5,5.35,25.2,570.5,872.72,672.29
2018,8,20,16,0,758.0,109.0,5.4,24.0,524.0,835.13,650.99
2018,8,20,16,15,737.5,103.0,5.4,23.15,475.0,786.37,619.8
2018,8,20,16,30,717.0,97.0,5.4,22.3,426.0,736.12,586.72
2018,8,20,16,45,681.5,91.0,5.35,21.5,373.5,672.92,542.53
2018,8,20,17,0,646.0,85.0,5.3,20.7,321.0,610.13,497.29
2018,8,20,17,15,595.0,76.5,5.2,19.75,267.5,534.47,439.29
2018,8,20,17,30,544.0,68.0,5.1,18.8,214.0,461.71,380.92
2018,8,20,17,45,480.0,58.5,4.95,17.85,166.5,383.5,315.54
2018,8,20,18,0,416.0,49.0,4.8,16.9,119.0,310.67,252.1
2018,8,20,18,15,321.0,37.5,4.7,16.25,80.5,226.84,176.63
2018,8,20,18,30,226.0,26.0,4.6,15.6,42.0,146.86,72.54
2018,8,20,18,45,120.0,14.0,4.45,15.0,22.0,56.54,0.0
2018,8,20,19,0,14.0,2.0,4.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,4.2,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.65,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,12.2,5.0,4.27,0.0
2018,8,21,5,45,141.0,20.0,2.7,12.8,31.5,15.61,0.0
2018,8,21,6,0,249.0,35.0,3.0,13.4,58.0,27.15,16.25
2018,8,21,6,15,293.0,44.5,3.05,13.85,88.5,34.18,24.19
2018,8,21,6,30,337.0,54.0,3.1,14.3,119.0,41.04,30.76
2018,8,21,6,45,168.5,64.5,3.15,14.8,97.0,49.22,38.25
2018,8,21,7,0,0.0,75.0,3.2,15.3,75.0,60.89,48.65
2018,8,21,7,15,0.0,93.5,3.1,15.9,93.5,75.17,61.09
2018,8,21,7,30,0.0,112.0,3.0,16.5,112.0,89.3,73.16
2018,8,21,7,45,7.5,139.0,2.95,17.05,142.5,109.23,90.04
2018,8,21,8,0,15.0,166.0,2.9,17.6,173.0,128.79,106.31
2018,8,21,8,15,23.0,190.0,2.85,18.25,202.5,147.48,115.77
2018,8,21,8,30,31.0,214.0,2.8,18.9,232.0,162.42,126.26
2018,8,21,8,45,46.5,243.0,2.75,19.5,272.0,190.22,146.97
2018,8,21,9,0,62.0,272.0,2.7,20.1,312.0,220.77,169.91
2018,8,21,9,15,94.5,300.5,2.7,20.55,366.0,258.77,198.35
2018,8,21,9,30,127.0,329.0,2.7,21.0,420.0,299.14,228.79
2018,8,21,9,45,211.5,335.0,2.75,21.45,495.5,353.16,269.21
2018,8,21,10,0,296.0,341.0,2.8,21.9,571.0,416.44,316.96
2018,8,21,10,15,388.5,327.0,2.9,22.35,640.5,478.95,364.31
2018,8,21,10,30,481.0,313.0,3.0,22.8,710.0,553.3,420.02
2018,8,21,10,45,580.5,282.5,3.1,23.3,774.0,624.92,473.28
2018,8,21,11,0,680.0,252.0,3.2,23.8,838.0,704.63,531.49
2018,8,21,11,15,696.5,248.0,3.3,24.1,857.0,751.56,565.08
2018,8,21,11,30,713.0,244.0,3.4,24.4,876.0,797.62,597.7
2018,8,21,11,45,718.0,242.5,3.5,24.75,883.0,835.27,623.78
2018,8,21,12,0,723.0,241.0,3.6,25.1,890.0,870.65,648.01
2018,8,21,12,15,713.0,247.0,3.7,25.2,886.5,897.11,666.26
2018,8,21,12,30,703.0,253.0,3.8,25.3,883.0,920.17,682.16
2018,8,21,12,45,688.0,259.0,3.9,25.4,870.5,935.04,692.46
2018,8,21,13,0,673.0,265.0,4.0,25.5,858.0,946.17,700.31
2018,8,21,13,15,672.0,260.0,4.1,25.4,842.5,956.99,709.07
2018,8,21,13,30,671.0,255.0,4.2,25.3,827.0,964.4,715.62
2018,8,21,13,45,668.5,248.5,4.3,25.25,805.0,965.39,717.87
2018,8,21,14,0,666.0,242.0,4.4,25.2,783.0,962.89,717.9
2018,8,21,14,15,657.5,236.0,4.5,24.9,753.0,951.35,712.52
2018,8,21,14,30,649.0,230.0,4.6,24.6,723.0,936.43,705.18
2018,8,21,14,45,637.5,223.0,4.65,24.3,687.5,914.27,692.54
2018,8,21,15,0,626.0,216.0,4.7,24.0,652.0,889.07,677.73
2018,8,21,15,15,606.5,208.0,4.7,24.0,609.5,845.69,648.99
2018,8,21,15,30,587.0,200.0,4.7,24.0,567.0,807.15,623.27
2018,8,21,15,45,564.5,191.5,4.75,22.95,522.0,763.52,596.25
2018,8,21,16,0,542.0,183.0,4.8,21.9,477.0,718.6,567.55
2018,8,21,16,15,504.5,170.0,4.8,21.2,423.5,654.74,522.77
2018,8,21,16,30,467.0,157.0,4.8,20.5,370.0,591.37,477.17
2018,8,21,16,45,437.5,143.5,4.75,19.8,323.5,534.73,435.42
2018,8,21,17,0,408.0,130.0,4.7,19.1,277.0,478.91,392.97
2018,8,21,17,15,344.5,114.5,4.55,18.35,225.0,398.34,328.74
2018,8,21,17,30,281.0,99.0,4.4,17.6,173.0,309.51,256.09
2018,8,21,17,45,234.0,79.0,4.3,16.9,131.5,244.94,201.39
2018,8,21,18,0,187.0,59.0,4.2,16.2,90.0,184.46,148.68
2018,8,21,18,15,134.5,40.0,4.0,15.85,58.0,127.07,96.77
2018,8,21,18,30,82.0,21.0,3.8,15.5,26.0,68.33,24.48
2018,8,21,18,45,42.5,11.0,3.6,15.1,13.5,25.16,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,11.7,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,12.4,3.0,2.56,0.0
2018,8,22,5,45,73.5,18.0,1.3,13.05,24.0,15.36,0.0
2018,8,22,6,0,133.0,33.0,1.4,13.7,45.0,25.73,14.83
2018,8,22,6,15,200.0,53.0,1.6,14.35,84.5,40.61,29.68
2018,8,22,6,30,267.0,73.0,1.8,15.0,124.0,54.49,42.48
2018,8,22,6,45,242.5,90.0,1.95,15.65,147.0,66.89,53.69
2018,8,22,7,0,218.0,107.0,2.1,16.3,170.0,78.08,63.55
2018,8,22,7,15,231.0,127.5,2.1,16.85,206.0,91.33,74.96
2018,8,22,7,30,244.0,148.0,2.1,17.4,242.0,104.07,85.68
2018,8,22,7,45,302.0,163.0,2.1,17.95,296.5,113.58,93.4
2018,8,22,8,0,360.0,178.0,2.1,18.5,351.0,122.83,100.78
2018,8,22,8,15,483.5,174.5,2.1,19.05,432.5,131.47,93.22
2018,8,22,8,30,607.0,171.0,2.1,19.6,514.0,181.1,117.47
2018,8,22,8,45,638.0,174.0,2.1,20.2,561.0,232.54,154.46
2018,8,22,9,0,669.0,177.0,2.1,20.8,608.0,287.8,198.94
2018,8,22,9,15,697.0,176.0,2.15,21.4,650.5,342.65,244.82
2018,8,22,9,30,725.0,175.0,2.2,22.0,693.0,400.21,292.74
2018,8,22,9,45,752.5,171.0,2.25,22.65,732.0,457.54,339.58
2018,8,22,10,0,780.0,167.0,2.3,23.3,771.0,516.68,386.51
2018,8,22,10,15,793.0,167.5,2.4,23.85,801.0,573.97,431.0
2018,8,22,10,30,806.0,168.0,2.5,24.4,831.0,629.24,472.72
2018,8,22,10,45,817.0,167.0,2.65,24.95,854.5,681.4,511.29
2018,8,22,11,0,828.0,166.0,2.8,25.5,878.0,732.46,548.11
2018,8,22,11,15,834.5,166.0,2.9,25.95,893.5,779.7,581.37
2018,8,22,11,30,841.0,166.0,3.0,26.4,909.0,824.95,612.57
2018,8,22,11,45,846.5,164.5,3.1,26.85,917.0,865.77,639.07
2018,8,22,12,0,852.0,163.0,3.2,27.3,925.0,904.0,663.61
2018,8,22,12,15,848.5,165.0,3.25,27.55,923.0,934.73,683.29
2018,8,22,12,30,845.0,167.0,3.3,27.8,921.0,962.03,700.73
2018,8,22,12,45,838.5,168.5,3.4,28.05,910.5,982.47,714.08
2018,8,22,13,0,832.0,170.0,3.5,28.3,900.0,999.14,725.11
2018,8,22,13,15,829.5,167.0,3.65,28.35,883.5,1011.44,734.36
2018,8,22,13,30,827.0,164.0,3.8,28.4,867.0,1019.92,741.28
2018,8,22,13,45,823.0,160.5,3.9,28.4,843.5,1022.52,744.34
2018,8,22,14,0,819.0,157.0,4.0,28.4,820.0,1021.23,745.05
2018,8,22,14,15,812.0,153.5,4.1,28.2,789.5,1013.07,742.0
2018,8,22,14,30,805.0,150.0,4.2,28.0,759.0,1001.12,736.59
2018,8,22,14,45,795.5,146.0,4.3,27.75,723.0,982.47,726.94
2018,8,22,15,0,786.0,142.0,4.4,27.5,687.0,960.32,714.98
2018,8,22,15,15,770.0,137.5,4.4,27.5,644.0,935.24,699.8
2018,8,22,15,30,754.0,133.0,4.4,27.5,601.0,900.02,677.67
2018,8,22,15,45,735.5,127.5,4.5,26.45,555.0,858.72,654.34
2018,8,22,16,0,717.0,122.0,4.6,25.4,509.0,815.25,629.12
2018,8,22,16,15,694.0,115.0,4.6,24.55,460.0,764.26,596.73
2018,8,22,16,30,671.0,108.0,4.6,23.7,411.0,712.05,562.58
2018,8,22,16,45,637.5,100.0,4.6,22.85,359.5,649.55,519.6
2018,8,22,17,0,604.0,92.0,4.6,22.0,308.0,587.43,475.13
2018,8,22,17,15,556.0,83.0,4.55,20.95,257.0,514.88,419.93
2018,8,22,17,30,508.0,74.0,4.5,19.9,206.0,444.94,364.36
2018,8,22,17,45,438.5,63.0,4.4,18.85,158.5,363.25,296.64
2018,8,22,18,0,369.0,52.0,4.3,17.8,111.0,287.49,231.26
2018,8,22,18,15,266.0,37.5,4.2,17.15,72.0,199.32,152.05
2018,8,22,18,30,163.0,23.0,4.1,16.5,33.0,114.14,28.89
2018,8,22,18,45,81.5,11.5,3.95,15.85,16.5,40.02,0.0
2018,8,22,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,12.3,4.0,3.41,0.0
2018,8,23,5,45,117.5,18.5,2.15,13.0,28.0,15.79,0.0
2018,8,23,6,0,210.0,33.0,2.4,13.7,52.0,25.55,14.35
2018,8,23,6,15,297.5,47.5,2.55,14.25,93.5,36.46,26.03
2018,8,23,6,30,385.0,62.0,2.7,14.8,135.0,47.17,36.04
2018,8,23,6,45,331.0,80.5,2.9,15.35,157.0,59.53,47.25
2018,8,23,7,0,277.0,99.0,3.1,15.9,179.0,73.4,59.55
2018,8,23,7,15,337.0,113.5,3.05,16.4,230.0,80.4,65.55
2018,8,23,7,30,397.0,128.0,3.0,16.9,281.0,89.35,73.1
2018,8,23,7,45,485.0,132.5,3.0,17.35,345.5,91.87,74.93
2018,8,23,8,0,573.0,137.0,3.0,17.8,410.0,95.49,77.68
2018,8,23,8,15,648.0,134.0,3.05,18.35,474.0,112.98,74.93
2018,8,23,8,30,723.0,131.0,3.1,18.9,538.0,165.58,100.73
2018,8,23,8,45,744.0,135.0,3.1,19.4,584.0,223.36,143.65
2018,8,23,9,0,765.0,139.0,3.1,19.9,630.0,283.45,193.62
2018,8,23,9,15,759.0,152.5,3.15,20.4,666.0,344.69,246.89
2018,8,23,9,30,753.0,166.0,3.2,20.9,702.0,404.68,298.51
2018,8,23,9,45,737.0,184.5,3.3,21.4,730.5,462.94,347.5
2018,8,23,10,0,721.0,203.0,3.4,21.9,759.0,518.55,392.72
2018,8,23,10,15,733.0,204.5,3.5,22.3,788.0,572.76,435.61
2018,8,23,10,30,745.0,206.0,3.6,22.7,817.0,626.74,477.13
2018,8,23,10,45,754.5,206.5,3.7,23.15,839.5,677.77,515.34
2018,8,23,11,0,764.0,207.0,3.8,23.6,862.0,727.75,551.86
2018,8,23,11,15,768.0,209.0,3.9,23.85,876.5,773.68,585.09
2018,8,23,11,30,772.0,211.0,4.0,24.1,891.0,817.62,616.33
2018,8,23,11,45,773.5,211.5,4.1,24.4,897.0,855.91,643.08
2018,8,23,12,0,775.0,212.0,4.2,24.7,903.0,891.55,667.66
2018,8,23,12,15,767.0,216.0,4.25,24.75,899.5,919.22,686.39
2018,8,23,12,30,759.0,220.0,4.3,24.8,896.0,943.43,702.83
2018,8,23,12,45,746.0,225.5,4.4,24.9,884.0,960.83,714.88
2018,8,23,13,0,733.0,231.0,4.5,25.0,872.0,974.43,724.51
2018,8,23,13,15,729.0,227.5,4.6,24.9,855.0,984.18,732.5
2018,8,23,13,30,725.0,224.0,4.7,24.8,838.0,990.29,738.31
2018,8,23,13,45,719.0,220.0,4.75,24.7,814.5,990.25,739.72
2018,8,23,14,0,713.0,216.0,4.8,24.6,791.0,986.55,738.84
2018,8,23,14,15,704.0,211.0,4.85,24.3,760.5,975.2,733.5
2018,8,23,14,30,695.0,206.0,4.9,24.0,730.0,960.36,725.88
2018,8,23,14,45,682.5,200.5,4.95,23.7,693.5,938.14,713.23
2018,8,23,15,0,670.0,195.0,5.0,23.4,657.0,912.78,698.37
2018,8,23,15,15,652.0,188.5,5.0,23.4,615.0,878.1,675.74
2018,8,23,15,30,634.0,182.0,5.0,23.4,573.0,840.91,651.2
2018,8,23,15,45,613.0,173.0,5.05,22.45,527.0,796.15,623.59
2018,8,23,16,0,592.0,164.0,5.1,21.5,481.0,742.73,588.91
2018,8,23,16,15,565.0,153.5,5.05,20.85,432.5,688.91,551.75
2018,8,23,16,30,538.0,143.0,5.0,20.2,384.0,634.7,513.09
2018,8,23,16,45,502.0,132.0,5.0,19.5,335.0,572.87,467.53
2018,8,23,17,0,466.0,121.0,5.0,18.8,286.0,512.25,421.39
2018,8,23,17,15,417.0,107.0,4.9,18.05,236.5,440.74,364.67
2018,8,23,17,30,368.0,93.0,4.8,17.3,187.0,372.68,308.73
2018,8,23,17,45,306.0,75.0,4.7,16.6,141.0,296.1,243.78
2018,8,23,18,0,244.0,57.0,4.6,15.9,95.0,225.42,181.95
2018,8,23,18,15,167.5,38.5,4.5,15.45,60.0,153.66,116.06
2018,8,23,18,30,91.0,20.0,4.4,15.0,25.0,78.0,3.29
2018,8,23,18,45,45.5,10.0,4.25,14.55,12.5,25.38,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,5,15,7.5,1.5,1.85,10.9,1.5,0.0,0.0
2018,8,24,5,30,15.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,68.0,16.5,2.4,12.1,21.5,14.08,0.0
2018,8,24,6,0,121.0,30.0,2.7,12.7,40.0,23.49,12.45
2018,8,24,6,15,174.5,47.5,2.8,13.25,73.5,36.65,26.24
2018,8,24,6,30,228.0,65.0,2.9,13.8,107.0,49.55,38.26
2018,8,24,6,45,136.0,78.5,3.0,14.35,106.0,58.51,46.52
2018,8,24,7,0,44.0,92.0,3.1,14.9,105.0,71.48,58.09
2018,8,24,7,15,26.0,109.0,3.0,15.4,117.0,83.7,68.73
2018,8,24,7,30,8.0,126.0,2.9,15.9,129.0,98.86,81.71
2018,8,24,7,45,18.0,151.0,2.85,16.45,159.0,117.18,97.17
2018,8,24,8,0,28.0,176.0,2.8,17.0,189.0,129.01,106.79
2018,8,24,8,15,49.5,204.5,2.75,17.6,231.0,150.55,117.99
2018,8,24,8,30,71.0,233.0,2.7,18.2,273.0,178.69,138.09
2018,8,24,8,45,127.0,260.0,2.65,18.85,338.5,210.75,160.21
2018,8,24,9,0,183.0,287.0,2.6,19.5,404.0,256.14,193.61
2018,8,24,9,15,303.5,280.0,2.6,20.05,489.0,302.45,226.8
2018,8,24,9,30,424.0,273.0,2.6,20.6,574.0,365.36,274.37
2018,8,24,9,45,543.0,249.5,2.6,21.2,654.5,431.01,324.81
2018,8,24,10,0,662.0,226.0,2.6,21.8,735.0,509.61,384.92
2018,8,24,10,15,683.0,226.0,2.7,22.3,768.5,564.55,427.45
2018,8,24,10,30,704.0,226.0,2.8,22.8,802.0,620.35,469.61
2018,8,24,10,45,715.0,226.5,2.9,23.35,824.5,670.63,506.63
2018,8,24,11,0,726.0,227.0,3.0,23.9,847.0,720.12,542.19
2018,8,24,11,15,733.0,227.0,3.1,24.3,862.0,765.15,574.16
2018,8,24,11,30,740.0,227.0,3.2,24.7,877.0,808.48,604.37
2018,8,24,11,45,745.0,226.0,3.3,25.1,884.5,847.32,631.02
2018,8,24,12,0,750.0,225.0,3.4,25.5,892.0,883.79,655.72
2018,8,24,12,15,740.0,230.5,3.5,25.7,888.0,910.42,673.74
2018,8,24,12,30,730.0,236.0,3.6,25.9,884.0,933.55,689.36
2018,8,24,12,45,715.0,242.5,3.7,26.05,871.5,949.33,700.1
2018,8,24,13,0,700.0,249.0,3.8,26.2,859.0,961.3,708.34
2018,8,24,13,15,697.0,245.0,3.9,26.2,842.5,971.18,716.14
2018,8,24,13,30,694.0,241.0,4.0,26.2,826.0,977.53,721.56
2018,8,24,13,45,689.0,236.0,4.1,26.2,803.0,977.32,722.72
2018,8,24,14,0,684.0,231.0,4.2,26.2,780.0,973.54,721.67
2018,8,24,14,15,675.0,225.0,4.25,26.0,749.5,961.18,715.29
2018,8,24,14,30,666.0,219.0,4.3,25.8,719.0,945.4,706.73
2018,8,24,14,45,653.5,212.5,4.35,25.6,682.5,922.32,693.25
2018,8,24,15,0,641.0,206.0,4.4,25.4,646.0,896.17,677.67
2018,8,24,15,15,622.5,198.5,4.4,25.4,604.0,860.32,654.53
2018,8,24,15,30,604.0,191.0,4.4,25.4,562.0,815.23,624.75
2018,8,24,15,45,582.0,182.0,4.45,24.55,516.5,770.81,597.12
2018,8,24,16,0,560.0,173.0,4.5,23.7,471.0,725.04,567.85
2018,8,24,16,15,532.0,162.0,4.5,22.95,422.5,670.81,531.02
2018,8,24,16,30,504.0,151.0,4.5,22.2,374.0,616.36,492.98
2018,8,24,16,45,467.0,137.5,4.45,21.45,324.0,552.17,446.03
2018,8,24,17,0,430.0,124.0,4.4,20.7,274.0,489.36,398.63
2018,8,24,17,15,382.0,108.5,4.3,19.8,225.5,418.45,343.08
2018,8,24,17,30,334.0,93.0,4.2,18.9,177.0,350.99,288.25
2018,8,24,17,45,273.5,74.5,4.1,17.95,132.5,276.5,225.72
2018,8,24,18,0,213.0,56.0,4.0,17.0,88.0,207.84,166.21
2018,8,24,18,15,144.0,36.5,3.9,16.4,54.5,129.1,95.23
2018,8,24,18,30,75.0,17.0,3.8,15.8,21.0,58.41,0.0
2018,8,24,18,45,37.5,8.5,3.7,15.2,10.5,21.12,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.3,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,8,25,5,45,89.5,16.0,1.85,11.7,23.0,13.66,0.0
2018,8,25,6,0,162.0,29.0,2.0,12.4,43.0,22.42,11.24
2018,8,25,6,15,242.0,46.5,2.15,13.0,83.0,35.54,25.26
2018,8,25,6,30,322.0,64.0,2.3,13.6,123.0,48.34,37.2
2018,8,25,6,45,359.5,78.5,2.45,14.25,164.0,58.38,46.42
2018,8,25,7,0,397.0,93.0,2.6,14.9,205.0,68.07,55.06
2018,8,25,7,15,427.0,107.5,2.55,15.55,250.5,77.31,63.07
2018,8,25,7,30,457.0,122.0,2.5,16.2,296.0,86.17,70.54
2018,8,25,7,45,475.5,136.5,2.45,16.9,340.0,94.51,77.37
2018,8,25,8,0,494.0,151.0,2.4,17.6,384.0,102.42,83.71
2018,8,25,8,15,581.0,149.5,2.35,18.35,452.5,122.95,83.85
2018,8,25,8,30,668.0,148.0,2.3,19.1,521.0,173.79,109.21
2018,8,25,8,45,694.0,152.0,2.25,19.9,568.0,229.22,149.94
2018,8,25,9,0,720.0,156.0,2.2,20.7,615.0,287.7,197.62
2018,8,25,9,15,715.5,170.5,2.15,21.4,651.5,347.7,248.66
2018,8,25,9,30,711.0,185.0,2.1,22.1,688.0,406.68,297.99
2018,8,25,9,45,696.0,204.0,2.1,22.85,716.5,463.52,344.21
2018,8,25,10,0,681.0,223.0,2.1,23.6,745.0,517.83,386.67
2018,8,25,10,15,692.0,226.5,2.1,24.25,774.0,571.26,427.02
2018,8,25,10,30,703.0,230.0,2.1,24.9,803.0,624.51,465.89
2018,8,25,10,45,710.5,232.5,2.1,25.55,825.0,674.24,501.05
2018,8,25,11,0,718.0,235.0,2.1,26.2,847.0,722.91,534.4
2018,8,25,11,15,723.5,236.5,2.15,26.8,862.0,767.92,564.8
2018,8,25,11,30,729.0,238.0,2.2,27.4,877.0,811.17,593.33
2018,8,25,11,45,733.0,238.0,2.25,27.95,884.5,849.86,618.42
2018,8,25,12,0,737.0,238.0,2.3,28.5,892.0,886.16,641.55
2018,8,25,12,15,749.5,230.0,2.45,28.9,894.0,919.97,664.31
2018,8,25,12,30,762.0,222.0,2.6,29.3,896.0,951.15,684.57
2018,8,25,12,45,776.5,211.0,2.7,29.7,891.5,978.33,701.7
2018,8,25,13,0,791.0,200.0,2.8,30.1,887.0,1002.29,716.83
2018,8,25,13,15,789.0,196.5,3.0,30.25,870.5,1014.39,726.09
2018,8,25,13,30,787.0,193.0,3.2,30.4,854.0,1022.71,733.12
2018,8,25,13,45,783.5,188.0,3.35,30.5,830.5,1024.11,735.61
2018,8,25,14,0,780.0,183.0,3.5,30.6,807.0,1021.66,735.78
2018,8,25,14,15,773.0,178.5,3.65,30.4,776.5,1012.42,732.58
2018,8,25,14,30,766.0,174.0,3.8,30.2,746.0,999.48,727.06
2018,8,25,14,45,756.0,168.0,3.95,29.95,709.0,978.28,716.29
2018,8,25,15,0,746.0,162.0,4.1,29.7,672.0,953.69,703.22
2018,8,25,15,15,728.0,157.5,4.1,29.7,629.0,919.8,682.33
2018,8,25,15,30,710.0,153.0,4.1,29.7,586.0,883.22,659.52
2018,8,25,15,45,690.0,145.5,4.3,28.6,539.0,839.02,634.91
2018,8,25,16,0,670.0,138.0,4.5,27.5,492.0,792.83,608.1
2018,8,25,16,15,643.5,130.0,4.6,26.55,442.5,738.81,574.22
2018,8,25,16,30,617.0,122.0,4.7,25.6,393.0,683.87,538.61
2018,8,25,16,45,579.5,112.5,4.75,24.65,341.5,618.18,493.15
2018,8,25,17,0,542.0,103.0,4.8,23.7,290.0,553.26,445.81
2018,8,25,17,15,490.0,92.0,4.7,22.45,239.5,473.92,385.23
2018,8,25,17,30,438.0,81.0,4.6,21.2,189.0,403.88,329.3
2018,8,25,17,45,367.0,66.5,4.55,20.0,142.0,322.41,261.67
2018,8,25,18,0,296.0,52.0,4.5,18.8,95.0,247.93,197.32
2018,8,25,18,15,199.5,35.0,4.35,17.95,59.0,165.69,120.68
2018,8,25,18,30,103.0,18.0,4.2,17.1,23.0,78.68,0.0
2018,8,25,18,45,51.5,9.0,4.1,16.25,11.5,26.7,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,2.3,10.85,1.5,0.0,0.0
2018,8,26,5,30,20.0,3.0,2.6,11.5,3.0,0.0,0.0
2018,8,26,5,45,130.0,16.5,2.9,12.1,26.0,14.08,0.0
2018,8,26,6,0,240.0,30.0,3.2,12.7,49.0,25.06,12.64
2018,8,26,6,15,338.0,42.5,3.3,13.3,91.5,34.85,24.55
2018,8,26,6,30,436.0,55.0,3.4,13.9,134.0,44.4,33.63
2018,8,26,6,45,278.5,76.0,3.45,14.5,132.5,56.09,44.32
2018,8,26,7,0,121.0,97.0,3.5,15.1,131.0,73.21,59.56
2018,8,26,7,15,92.5,119.5,3.45,15.7,148.5,88.09,72.52
2018,8,26,7,30,64.0,142.0,3.4,16.3,166.0,105.89,87.75
2018,8,26,7,45,199.5,153.5,3.3,16.95,244.0,106.64,87.91
2018,8,26,8,0,335.0,165.0,3.2,17.6,322.0,114.87,94.48
2018,8,26,8,15,443.0,164.5,3.15,18.3,396.0,126.06,89.17
2018,8,26,8,30,551.0,164.0,3.1,19.0,470.0,172.32,112.94
2018,8,26,8,45,667.5,145.0,3.0,19.75,547.0,220.5,144.6
2018,8,26,9,0,784.0,126.0,2.9,20.5,624.0,286.74,195.42
2018,8,26,9,15,818.5,122.5,2.95,21.15,672.0,347.5,247.17
2018,8,26,9,30,853.0,119.0,3.0,21.8,720.0,411.47,301.29
2018,8,26,9,45,863.0,122.0,3.0,22.45,756.0,473.15,352.79
2018,8,26,10,0,873.0,125.0,3.0,23.1,792.0,534.56,402.3
2018,8,26,10,15,884.5,124.5,3.1,23.75,822.5,592.19,447.62
2018,8,26,10,30,896.0,124.0,3.2,24.4,853.0,649.01,490.86
2018,8,26,10,45,906.0,123.0,3.3,25.0,876.5,703.37,531.1
2018,8,26,11,0,916.0,122.0,3.4,25.6,900.0,756.22,569.14
2018,8,26,11,15,921.5,121.0,3.5,26.0,915.0,803.98,602.68
2018,8,26,11,30,927.0,120.0,3.6,26.4,930.0,849.33,632.6
2018,8,26,11,45,931.5,118.5,3.7,26.75,937.5,890.78,659.75
2018,8,26,12,0,936.0,117.0,3.8,27.1,945.0,929.32,684.8
2018,8,26,12,15,932.0,119.0,3.9,27.35,942.0,960.48,705.13
2018,8,26,12,30,928.0,121.0,4.0,27.6,939.0,987.96,723.07
2018,8,26,12,45,921.5,122.5,4.1,27.8,927.5,1008.83,736.86
2018,8,26,13,0,915.0,124.0,4.2,28.0,916.0,1025.76,748.2
2018,8,26,13,15,912.0,122.5,4.3,28.0,899.0,1039.14,757.96
2018,8,26,13,30,909.0,121.0,4.4,28.0,882.0,1048.54,765.29
2018,8,26,13,45,904.0,118.5,4.55,27.95,857.0,1050.86,768.62
2018,8,26,14,0,899.0,116.0,4.7,27.9,832.0,1049.13,769.71
2018,8,26,14,15,891.0,114.0,4.75,27.6,800.0,1040.88,766.82
2018,8,26,14,30,883.0,112.0,4.8,27.3,768.0,1028.73,761.48
2018,8,26,14,45,872.5,108.5,4.9,27.0,729.5,1008.6,751.31
2018,8,26,15,0,862.0,105.0,5.0,26.7,691.0,996.57,746.66
2018,8,26,15,15,847.0,102.5,5.0,26.7,647.5,965.75,727.49
2018,8,26,15,30,832.0,100.0,5.0,26.7,604.0,931.81,706.21
2018,8,26,15,45,811.5,96.5,5.1,25.5,555.5,888.71,682.32
2018,8,26,16,0,791.0,93.0,5.2,24.3,507.0,843.32,656.07
2018,8,26,16,15,763.5,88.5,5.15,23.4,455.5,788.74,620.73
2018,8,26,16,30,736.0,84.0,5.1,22.5,404.0,733.02,583.62
2018,8,26,16,45,698.0,79.0,5.05,21.65,351.5,672.38,541.5
2018,8,26,17,0,660.0,74.0,5.0,20.8,299.0,608.03,495.0
2018,8,26,17,15,607.0,67.5,4.9,19.85,247.0,532.53,437.17
2018,8,26,17,30,554.0,61.0,4.8,18.9,195.0,460.1,378.38
2018,8,26,17,45,474.5,52.0,4.7,17.95,147.0,372.66,304.75
2018,8,26,18,0,395.0,43.0,4.6,17.0,99.0,292.29,234.05
2018,8,26,18,15,271.0,30.5,4.55,16.45,61.5,195.36,140.69
2018,8,26,18,30,147.0,18.0,4.5,15.9,24.0,77.72,0.0
2018,8,26,18,45,73.5,9.0,4.45,15.3,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.7,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,8,27,5,45,129.0,15.5,3.2,13.65,25.0,13.23,0.0
2018,8,27,6,0,242.0,29.0,3.5,14.1,48.0,24.24,11.32
2018,8,27,6,15,340.0,40.0,3.55,14.7,88.5,32.72,22.51
2018,8,27,6,30,438.0,51.0,3.6,15.3,129.0,41.05,30.47
2018,8,27,6,45,311.0,68.0,3.7,15.85,132.5,50.62,39.24
2018,8,27,7,0,184.0,85.0,3.8,16.4,136.0,63.36,50.57
2018,8,27,7,15,169.0,102.5,3.7,16.95,157.0,74.76,60.5
2018,8,27,7,30,154.0,120.0,3.6,17.5,178.0,89.95,73.51
2018,8,27,7,45,189.5,145.5,3.55,18.05,227.0,101.64,83.26
2018,8,27,8,0,225.0,171.0,3.5,18.6,276.0,116.97,95.96
2018,8,27,8,15,315.5,179.5,3.5,19.15,344.5,136.12,99.73
2018,8,27,8,30,406.0,188.0,3.5,19.7,413.0,172.82,118.99
2018,8,27,8,45,569.5,159.5,3.45,20.25,504.0,214.91,144.24
2018,8,27,9,0,733.0,131.0,3.4,20.8,595.0,274.51,187.93
2018,8,27,9,15,751.0,136.0,3.4,21.3,638.0,334.66,239.59
2018,8,27,9,30,769.0,141.0,3.4,21.8,681.0,399.67,294.58
2018,8,27,9,45,754.5,157.5,3.45,22.3,709.5,454.45,341.02
2018,8,27,10,0,740.0,174.0,3.5,22.8,738.0,510.1,386.32
2018,8,27,10,15,753.0,174.5,3.55,23.2,767.0,564.76,429.52
2018,8,27,10,30,766.0,175.0,3.6,23.6,796.0,619.16,471.28
2018,8,27,10,45,777.0,174.0,3.7,24.05,818.0,668.95,508.68
2018,8,27,11,0,788.0,173.0,3.8,24.5,840.0,718.29,544.84
2018,8,27,11,15,795.0,172.5,3.85,24.8,855.0,763.81,577.61
2018,8,27,11,30,802.0,172.0,3.9,25.1,870.0,807.44,608.42
2018,8,27,11,45,808.0,170.5,4.0,25.45,878.0,847.2,635.25
2018,8,27,12,0,814.0,169.0,4.1,25.8,886.0,884.51,659.97
2018,8,27,12,15,816.5,166.5,4.15,25.95,885.0,915.04,680.29
2018,8,27,12,30,819.0,164.0,4.2,26.1,884.0,942.44,698.53
2018,8,27,12,45,821.0,161.0,4.3,26.3,876.0,965.59,714.07
2018,8,27,13,0,823.0,158.0,4.4,26.5,868.0,985.26,727.4
2018,8,27,13,15,818.5,156.5,4.45,26.45,851.0,996.47,735.66
2018,8,27,13,30,814.0,155.0,4.5,26.4,834.0,1003.87,741.59
2018,8,27,13,45,807.5,152.5,4.6,26.3,809.5,1004.4,743.61
2018,8,27,14,0,801.0,150.0,4.7,26.2,785.0,1001.09,743.52
2018,8,27,14,15,792.0,147.0,4.75,25.95,754.0,990.95,739.0
2018,8,27,14,30,783.0,144.0,4.8,25.7,723.0,977.14,732.12
2018,8,27,14,45,771.5,140.0,4.8,25.45,686.0,956.19,720.07
2018,8,27,15,0,760.0,136.0,4.8,25.2,649.0,931.88,705.78
2018,8,27,15,15,743.0,132.0,4.8,25.2,607.0,906.13,689.77
2018,8,27,15,30,726.0,128.0,4.8,25.2,565.0,870.67,666.92
2018,8,27,15,45,705.5,122.0,4.8,24.25,518.5,827.17,640.64
2018,8,27,16,0,685.0,116.0,4.8,23.3,472.0,781.75,612.4
2018,8,27,16,15,659.0,109.0,4.75,22.6,423.5,728.8,577.07
2018,8,27,16,30,633.0,102.0,4.7,21.9,375.0,674.98,540.22
2018,8,27,16,45,596.5,94.5,4.65,21.2,325.0,611.87,495.15
2018,8,27,17,0,560.0,87.0,4.6,20.5,275.0,549.52,448.76
2018,8,27,17,15,507.5,78.0,4.5,19.65,226.0,475.6,390.72
2018,8,27,17,30,455.0,69.0,4.4,18.8,177.0,404.88,332.89
2018,8,27,17,45,381.5,57.0,4.3,17.95,132.0,319.11,260.52
2018,8,27,18,0,308.0,45.0,4.2,17.1,87.0,245.74,195.73
2018,8,27,18,15,204.5,30.5,4.1,16.6,53.5,163.0,113.09
2018,8,27,18,30,101.0,16.0,4.0,16.1,20.0,56.42,0.0
2018,8,27,18,45,50.5,8.0,3.9,15.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,8,28,5,45,97.5,15.5,2.45,13.25,22.5,13.23,0.0
2018,8,28,6,0,185.0,29.0,2.8,13.9,43.0,22.51,9.42
2018,8,28,6,15,278.5,43.0,2.9,14.4,82.5,33.12,22.81
2018,8,28,6,30,372.0,57.0,3.0,14.9,122.0,43.56,32.7
2018,8,28,6,45,250.0,53.0,3.05,15.4,103.0,39.51,29.47
2018,8,28,7,0,128.0,49.0,3.1,15.9,84.0,37.94,28.17
2018,8,28,7,15,64.0,50.0,3.1,16.35,67.5,40.63,30.52
2018,8,28,7,30,0.0,51.0,3.1,16.8,51.0,42.19,31.79
2018,8,28,7,45,0.0,69.0,3.1,17.25,69.0,57.21,44.82
2018,8,28,8,0,0.0,87.0,3.1,17.7,87.0,71.95,57.41
2018,8,28,8,15,0.5,109.5,3.15,18.3,110.0,89.5,68.94
2018,8,28,8,30,1.0,132.0,3.2,18.9,133.0,107.28,83.06
2018,8,28,8,45,1.0,143.5,3.25,19.55,144.5,116.89,90.38
2018,8,28,9,0,1.0,155.0,3.3,20.2,156.0,126.58,97.69
2018,8,28,9,15,5.0,180.5,3.35,20.75,184.0,148.48,114.63
2018,8,28,9,30,9.0,206.0,3.4,21.3,212.0,171.17,132.04
2018,8,28,9,45,16.5,243.5,3.45,21.8,255.5,205.62,158.52
2018,8,28,10,0,24.0,281.0,3.5,22.3,299.0,241.52,185.83
2018,8,28,10,15,41.0,313.5,3.6,22.7,346.0,281.39,216.08
2018,8,28,10,30,58.0,346.0,3.7,23.1,393.0,324.08,248.23
2018,8,28,10,45,61.5,362.5,3.8,23.5,413.5,347.26,265.27
2018,8,28,11,0,65.0,379.0,3.9,23.9,434.0,371.09,282.73
2018,8,28,11,15,233.0,339.5,4.0,24.15,541.0,485.6,371.25
2018,8,28,11,30,401.0,300.0,4.1,24.4,648.0,609.66,464.74
2018,8,28,11,45,654.0,204.5,4.15,24.65,777.0,758.12,575.52
2018,8,28,12,0,907.0,109.0,4.2,24.9,906.0,899.61,673.82
2018,8,28,12,15,905.5,110.5,4.3,25.0,904.5,931.4,694.69
2018,8,28,12,30,904.0,112.0,4.4,25.1,903.0,959.74,713.99
2018,8,28,12,45,900.5,112.0,4.45,25.2,893.0,981.13,728.41
2018,8,28,13,0,897.0,112.0,4.5,25.3,883.0,998.74,740.43
2018,8,28,13,15,895.0,110.5,4.55,25.3,867.0,1012.43,750.26
2018,8,28,13,30,893.0,109.0,4.6,25.3,851.0,1022.25,757.84
2018,8,28,13,45,889.5,107.0,4.65,25.25,827.5,1026.1,761.77
2018,8,28,14,0,886.0,105.0,4.7,25.2,804.0,1025.98,763.25
2018,8,28,14,15,880.0,102.5,4.7,25.05,773.5,1018.84,760.07
2018,8,28,14,30,874.0,100.0,4.7,24.9,743.0,1007.82,754.46
2018,8,28,14,45,865.5,97.0,4.7,24.7,706.5,989.93,744.49
2018,8,28,15,0,857.0,94.0,4.7,24.5,670.0,968.43,732.14
2018,8,28,15,15,842.5,91.5,4.7,24.5,627.0,938.24,713.25
2018,8,28,15,30,828.0,89.0,4.7,24.5,584.0,915.53,699.57
2018,8,28,15,45,812.0,85.5,4.7,23.65,538.0,876.49,676.61
2018,8,28,16,0,796.0,82.0,4.7,22.8,492.0,834.96,651.49
2018,8,28,16,15,774.5,77.5,4.65,22.15,443.0,785.25,619.02
2018,8,28,16,30,753.0,73.0,4.6,21.5,394.0,734.02,584.66
2018,8,28,16,45,720.5,68.5,4.55,20.9,343.0,673.01,541.78
2018,8,28,17,0,688.0,64.0,4.5,20.3,292.0,612.08,497.5
2018,8,28,17,15,638.5,58.0,4.4,19.55,240.5,542.25,444.37
2018,8,28,17,30,589.0,52.0,4.3,18.8,189.0,471.45,386.51
2018,8,28,17,45,510.0,44.5,4.15,18.0,141.5,384.68,313.03
2018,8,28,18,0,431.0,37.0,4.0,17.2,94.0,305.1,242.15
2018,8,28,18,15,296.0,27.0,3.85,16.7,58.0,202.07,134.96
2018,8,28,18,30,161.0,17.0,3.7,16.2,22.0,82.57,0.0
2018,8,28,18,45,80.5,8.5,3.55,15.7,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.45,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,8,29,5,45,150.0,14.5,1.65,13.75,24.0,12.38,0.0
2018,8,29,6,0,280.0,26.0,1.8,14.4,46.0,21.73,8.05
2018,8,29,6,15,386.0,35.0,1.95,15.05,87.5,28.65,18.88
2018,8,29,6,30,492.0,44.0,2.1,15.7,129.0,35.55,25.57
2018,8,29,6,45,557.0,50.5,2.2,16.4,178.0,40.15,29.91
2018,8,29,7,0,622.0,57.0,2.3,17.1,227.0,44.72,34.02
2018,8,29,7,15,656.0,64.0,2.25,17.65,276.5,49.32,38.02
2018,8,29,7,30,690.0,71.0,2.2,18.2,326.0,58.58,45.97
2018,8,29,7,45,711.5,77.5,2.2,18.75,374.5,62.7,49.32
2018,8,29,8,0,733.0,84.0,2.2,19.3,423.0,66.63,52.44
2018,8,29,8,15,728.0,96.0,2.2,19.85,464.0,95.76,56.6
2018,8,29,8,30,723.0,108.0,2.2,20.4,505.0,155.39,91.35
2018,8,29,8,45,745.5,112.0,2.25,21.0,551.5,218.68,139.2
2018,8,29,9,0,768.0,116.0,2.3,21.6,598.0,278.63,189.01
2018,8,29,9,15,822.0,105.0,2.35,22.2,651.5,338.48,239.3
2018,8,29,9,30,876.0,94.0,2.4,22.8,705.0,406.8,296.16
2018,8,29,9,45,888.0,95.0,2.5,23.4,741.0,467.76,347.16
2018,8,29,10,0,900.0,96.0,2.6,24.0,777.0,528.5,396.34
2018,8,29,10,15,908.5,97.0,2.7,24.5,806.5,586.84,442.28
2018,8,29,10,30,917.0,98.0,2.8,25.0,836.0,644.04,485.86
2018,8,29,10,45,923.0,98.5,2.95,25.45,858.5,697.77,525.97
2018,8,29,11,0,929.0,99.0,3.1,25.9,881.0,749.59,563.67
2018,8,29,11,15,933.5,99.0,3.25,26.25,895.5,797.69,596.87
2018,8,29,11,30,938.0,99.0,3.4,26.6,910.0,843.26,627.27
2018,8,29,11,45,941.0,99.0,3.55,26.9,917.5,884.87,654.91
2018,8,29,12,0,944.0,99.0,3.7,27.2,925.0,923.45,680.4
2018,8,29,12,15,941.5,100.5,3.8,27.3,923.0,955.36,701.66
2018,8,29,12,30,939.0,102.0,3.9,27.4,921.0,983.61,720.55
2018,8,29,12,45,934.5,103.5,4.05,27.55,911.0,1006.21,735.96
2018,8,29,13,0,930.0,105.0,4.2,27.7,901.0,1024.9,748.94
2018,8,29,13,15,927.5,104.0,4.35,27.65,884.5,1038.98,759.63
2018,8,29,13,30,925.0,103.0,4.5,27.6,868.0,1049.04,767.87
2018,8,29,13,45,921.5,101.0,4.6,27.5,844.0,1052.95,772.03
2018,8,29,14,0,918.0,99.0,4.7,27.4,820.0,1052.76,774.15
2018,8,29,14,15,911.0,96.5,4.8,27.1,788.0,1044.39,771.64
2018,8,29,14,30,904.0,94.0,4.9,26.8,756.0,1032.0,766.59
2018,8,29,14,45,894.5,92.5,5.0,26.5,719.0,1014.4,758.1
2018,8,29,15,0,885.0,91.0,5.1,26.2,682.0,993.13,747.14
2018,8,29,15,15,870.5,89.0,5.1,26.2,638.5,962.92,728.37
2018,8,29,15,30,856.0,87.0,5.1,26.2,595.0,929.6,707.42
2018,8,29,15,45,837.5,83.5,5.15,25.15,547.0,897.87,690.68
2018,8,29,16,0,819.0,80.0,5.2,24.1,499.0,853.26,664.29
2018,8,29,16,15,793.0,76.5,5.15,23.35,448.0,800.07,629.66
2018,8,29,16,30,767.0,73.0,5.1,22.6,397.0,745.62,593.21
2018,8,29,16,45,730.0,68.5,5.05,21.9,344.0,680.43,547.36
2018,8,29,17,0,693.0,64.0,5.0,21.2,291.0,615.66,500.23
2018,8,29,17,15,637.5,59.0,4.85,20.45,239.0,542.87,444.4
2018,8,29,17,30,582.0,54.0,4.7,19.7,187.0,469.44,384.06
2018,8,29,17,45,481.5,46.0,4.55,19.0,137.0,369.56,299.77
2018,8,29,18,0,381.0,38.0,4.4,18.3,87.0,279.12,219.99
2018,8,29,18,15,244.5,26.0,4.15,17.8,52.0,174.2,108.34
2018,8,29,18,30,108.0,14.0,3.9,17.3,17.0,57.52,0.0
2018,8,29,18,45,54.0,7.0,3.6,16.85,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
