Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.35,11.55,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,9,29,6,15,79.5,15.0,1.7,12.6,19.5,12.8,0.0
2018,9,29,6,30,115.0,24.0,2.0,13.5,34.0,18.49,8.43
2018,9,29,6,45,59.0,37.0,2.3,14.4,42.5,29.73,20.12
2018,9,29,7,0,3.0,50.0,2.6,15.3,51.0,40.65,30.2
2018,9,29,7,15,94.0,65.5,2.6,15.9,92.0,51.41,39.96
2018,9,29,7,30,185.0,81.0,2.6,16.5,133.0,60.68,48.2
2018,9,29,7,45,277.5,98.0,2.6,17.1,193.0,69.48,55.82
2018,9,29,8,0,370.0,115.0,2.6,17.7,253.0,84.04,68.3
2018,9,29,8,15,274.0,154.0,2.5,18.25,263.5,135.2,96.89
2018,9,29,8,30,178.0,193.0,2.4,18.8,274.0,172.79,129.2
2018,9,29,8,45,224.0,208.0,2.3,19.35,320.5,210.3,157.46
2018,9,29,9,0,270.0,223.0,2.2,19.9,367.0,254.06,191.67
2018,9,29,9,15,343.0,224.0,2.15,20.35,421.0,302.81,229.78
2018,9,29,9,30,416.0,225.0,2.1,20.8,475.0,363.16,277.18
2018,9,29,9,45,442.0,226.5,2.1,21.3,505.5,408.01,312.92
2018,9,29,10,0,468.0,228.0,2.1,21.8,536.0,454.97,349.57
2018,9,29,10,15,452.0,248.5,2.25,22.15,555.5,495.83,381.13
2018,9,29,10,30,436.0,269.0,2.4,22.5,575.0,534.4,410.12
2018,9,29,10,45,472.5,260.5,2.5,22.9,600.5,580.83,444.89
2018,9,29,11,0,509.0,252.0,2.6,23.3,626.0,628.88,480.29
2018,9,29,11,15,425.5,267.0,2.7,23.6,583.0,607.2,463.6
2018,9,29,11,30,342.0,282.0,2.8,23.9,540.0,563.07,430.84
2018,9,29,11,45,196.0,284.0,2.85,24.15,432.0,458.34,351.54
2018,9,29,12,0,50.0,286.0,2.9,24.4,324.0,310.01,237.19
2018,9,29,12,15,32.0,252.5,3.05,24.45,277.0,263.94,202.33
2018,9,29,12,30,14.0,219.0,3.2,24.5,230.0,203.2,155.29
2018,9,29,12,45,22.0,237.5,3.3,24.55,254.0,244.63,187.76
2018,9,29,13,0,30.0,256.0,3.4,24.6,278.0,274.11,210.71
2018,9,29,13,15,25.0,236.5,3.5,24.65,254.5,251.21,193.18
2018,9,29,13,30,20.0,217.0,3.6,24.7,231.0,211.75,162.85
2018,9,29,13,45,92.0,194.0,3.7,24.7,254.5,297.3,232.45
2018,9,29,14,0,164.0,171.0,3.8,24.7,278.0,366.23,288.25
2018,9,29,14,15,298.0,169.0,3.85,24.55,350.5,525.87,412.9
2018,9,29,14,30,432.0,167.0,3.9,24.4,423.0,658.21,514.04
2018,9,29,14,45,560.0,141.5,4.0,24.25,449.5,762.59,592.07
2018,9,29,15,0,688.0,116.0,4.1,24.1,476.0,849.1,655.54
2018,9,29,15,15,704.0,101.5,4.1,24.1,441.5,833.3,645.53
2018,9,29,15,30,720.0,87.0,4.1,24.1,407.0,813.16,633.02
2018,9,29,15,45,681.0,83.5,4.2,23.35,358.5,754.15,594.18
2018,9,29,16,0,642.0,80.0,4.3,22.6,310.0,694.66,553.79
2018,9,29,16,15,489.5,83.0,4.2,22.05,243.0,548.44,444.36
2018,9,29,16,30,337.0,86.0,4.1,21.5,176.0,406.38,332.3
2018,9,29,16,45,372.0,67.0,4.0,20.95,146.5,394.99,323.06
2018,9,29,17,0,407.0,48.0,3.9,20.4,117.0,383.79,310.84
2018,9,29,17,15,275.5,37.0,3.7,19.7,76.5,261.35,205.27
2018,9,29,17,30,144.0,26.0,3.5,19.0,36.0,149.3,75.73
2018,9,29,17,45,80.0,14.5,3.25,18.35,19.0,56.34,0.0
2018,9,29,18,0,16.0,3.0,3.0,17.7,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.8,17.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.7,14.25,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.7,14.4,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.0,0.75,14.8,28.0,15.36,0.0
2018,9,30,6,30,252.0,31.0,0.8,15.2,52.0,25.97,13.45
2018,9,30,6,45,354.5,42.0,0.9,15.65,94.0,34.42,24.01
2018,9,30,7,0,457.0,53.0,1.0,16.1,136.0,42.76,31.94
2018,9,30,7,15,525.0,61.0,0.95,16.5,185.0,48.27,37.11
2018,9,30,7,30,593.0,69.0,0.9,16.9,234.0,53.73,42.02
2018,9,30,7,45,640.0,74.0,0.85,17.25,283.5,56.62,44.52
2018,9,30,8,0,687.0,79.0,0.8,17.6,333.0,65.83,52.43
2018,9,30,8,15,721.0,82.5,0.7,18.3,381.0,121.05,68.22
2018,9,30,8,30,755.0,86.0,0.6,19.0,429.0,184.57,112.78
2018,9,30,8,45,780.5,88.5,0.5,19.65,474.0,244.77,161.44
2018,9,30,9,0,806.0,91.0,0.4,20.3,519.0,307.58,214.02
2018,9,30,9,15,825.5,92.0,0.3,20.9,558.5,369.3,265.37
2018,9,30,9,30,845.0,93.0,0.2,21.5,598.0,432.21,315.81
2018,9,30,9,45,860.5,93.5,0.15,22.15,632.5,493.69,363.41
2018,9,30,10,0,876.0,94.0,0.1,22.8,667.0,554.26,408.26
2018,9,30,10,15,884.5,95.5,0.25,23.25,693.5,611.42,451.14
2018,9,30,10,30,893.0,97.0,0.4,23.7,720.0,667.3,492.16
2018,9,30,10,45,899.5,97.0,0.6,24.15,739.5,718.85,530.03
2018,9,30,11,0,906.0,97.0,0.8,24.6,759.0,768.37,565.06
2018,9,30,11,15,868.5,115.5,0.95,24.9,757.5,799.79,586.18
2018,9,30,11,30,831.0,134.0,1.1,25.2,756.0,834.1,609.35
2018,9,30,11,45,819.5,139.5,1.3,25.55,755.5,864.71,630.55
2018,9,30,12,0,808.0,145.0,1.5,25.9,755.0,891.52,649.24
2018,9,30,12,15,856.5,123.0,1.6,26.15,766.0,940.69,681.36
2018,9,30,12,30,905.0,101.0,1.7,26.4,777.0,976.99,704.85
2018,9,30,12,45,903.0,99.5,1.8,26.6,764.5,995.49,717.34
2018,9,30,13,0,901.0,98.0,1.9,26.8,752.0,1010.11,727.68
2018,9,30,13,15,813.0,127.5,2.0,26.7,705.0,982.63,712.22
2018,9,30,13,30,725.0,157.0,2.1,26.6,658.0,945.38,690.71
2018,9,30,13,45,599.5,192.0,2.2,26.5,595.5,863.28,639.14
2018,9,30,14,0,474.0,227.0,2.3,26.4,533.0,770.27,576.58
2018,9,30,14,15,379.5,236.5,2.4,26.1,473.0,664.48,504.51
2018,9,30,14,30,285.0,246.0,2.5,25.8,413.0,582.12,446.06
2018,9,30,14,45,204.0,224.0,2.65,25.5,339.5,453.54,352.82
2018,9,30,15,0,123.0,202.0,2.8,25.2,266.0,348.29,273.15
2018,9,30,15,15,113.5,187.5,2.8,25.2,242.5,322.94,254.57
2018,9,30,15,30,104.0,173.0,2.8,25.2,219.0,297.61,235.46
2018,9,30,15,45,91.0,154.5,3.05,24.35,191.5,245.94,196.25
2018,9,30,16,0,78.0,136.0,3.3,23.5,164.0,213.65,171.35
2018,9,30,16,15,66.0,117.5,3.4,23.0,138.5,182.82,146.65
2018,9,30,16,30,54.0,99.0,3.5,22.5,113.0,152.69,121.9
2018,9,30,16,45,33.5,77.5,3.55,21.95,85.5,112.16,87.82
2018,9,30,17,0,13.0,56.0,3.6,21.4,58.0,64.5,47.52
2018,9,30,17,15,6.5,36.5,3.5,20.8,37.5,39.79,26.07
2018,9,30,17,30,0.0,17.0,3.4,20.2,17.0,14.03,0.24
2018,9,30,17,45,0.0,8.5,3.25,19.65,8.5,7.26,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.9,14.15,8.0,6.83,0.0
2018,10,1,6,30,0.0,15.0,1.0,14.6,15.0,12.36,3.13
2018,10,1,6,45,0.0,25.5,1.1,15.0,25.5,21.04,12.51
2018,10,1,7,0,0.0,36.0,1.2,15.4,36.0,29.75,20.59
2018,10,1,7,15,0.0,49.5,1.2,15.9,49.5,40.96,30.74
2018,10,1,7,30,0.0,63.0,1.2,16.4,63.0,51.75,40.36
2018,10,1,7,45,0.0,67.0,1.15,16.85,67.0,55.35,43.47
2018,10,1,8,0,0.0,71.0,1.1,17.3,71.0,58.86,44.23
2018,10,1,8,15,0.0,93.0,1.0,18.15,93.0,76.21,58.42
2018,10,1,8,30,0.0,115.0,0.9,19.0,115.0,93.76,72.46
2018,10,1,8,45,7.0,147.5,0.85,19.8,151.0,121.19,93.98
2018,10,1,9,0,14.0,180.0,0.8,20.6,187.0,150.02,116.23
2018,10,1,9,15,11.5,179.0,0.75,21.2,185.0,150.61,116.18
2018,10,1,9,30,9.0,178.0,0.7,21.8,183.0,150.52,115.65
2018,10,1,9,45,17.5,208.5,0.65,22.4,219.5,180.93,138.88
2018,10,1,10,0,26.0,239.0,0.6,23.0,256.0,216.98,165.95
2018,10,1,10,15,62.5,262.5,0.55,23.5,305.5,262.5,200.06
2018,10,1,10,30,99.0,286.0,0.5,24.0,355.0,312.63,237.03
2018,10,1,10,45,131.0,310.0,0.5,24.5,403.5,374.25,281.66
2018,10,1,11,0,163.0,334.0,0.5,25.0,452.0,431.21,321.93
2018,10,1,11,15,328.5,286.0,0.6,25.35,529.0,538.41,400.73
2018,10,1,11,30,494.0,238.0,0.7,25.7,606.0,660.38,486.96
2018,10,1,11,45,467.5,255.0,0.75,26.1,604.5,678.84,497.43
2018,10,1,12,0,441.0,272.0,0.8,26.5,603.0,693.89,506.65
2018,10,1,12,15,349.0,306.0,0.95,26.7,567.0,645.8,473.8
2018,10,1,12,30,257.0,340.0,1.1,26.9,531.0,609.52,448.27
2018,10,1,12,45,285.0,326.5,1.25,27.15,535.0,633.36,466.92
2018,10,1,13,0,313.0,313.0,1.4,27.4,539.0,656.47,484.53
2018,10,1,13,15,375.5,287.0,1.55,27.5,550.5,698.91,516.66
2018,10,1,13,30,438.0,261.0,1.7,27.6,562.0,761.8,561.84
2018,10,1,13,45,459.5,242.5,1.85,27.65,547.0,769.33,569.18
2018,10,1,14,0,481.0,224.0,2.0,27.7,532.0,774.1,575.27
2018,10,1,14,15,547.0,190.0,2.1,27.45,522.0,802.76,599.22
2018,10,1,14,30,613.0,156.0,2.2,27.2,512.0,837.1,625.03
2018,10,1,14,45,500.0,173.5,2.25,26.9,450.5,730.54,553.67
2018,10,1,15,0,387.0,191.0,2.3,26.6,389.0,613.27,471.68
2018,10,1,15,15,318.0,183.0,2.3,26.6,336.0,533.29,414.24
2018,10,1,15,30,249.0,175.0,2.3,26.6,283.0,455.42,356.48
2018,10,1,15,45,207.0,155.5,2.15,25.65,238.0,389.39,307.94
2018,10,1,16,0,165.0,136.0,2.0,24.7,193.0,306.85,245.24
2018,10,1,16,15,113.0,113.5,1.95,24.05,150.0,232.82,186.57
2018,10,1,16,30,61.0,91.0,1.9,23.4,107.0,147.27,116.9
2018,10,1,16,45,55.0,72.0,1.85,22.75,84.0,120.68,94.88
2018,10,1,17,0,49.0,53.0,1.8,22.1,61.0,106.01,81.68
2018,10,1,17,15,33.5,35.5,1.85,21.6,40.0,62.85,44.28
2018,10,1,17,30,18.0,18.0,1.9,21.1,19.0,28.9,1.64
2018,10,1,17,45,9.0,9.0,1.9,20.6,9.5,12.61,0.0
2018,10,1,18,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,2,5,45,5.5,0.5,1.45,15.35,0.5,0.0,0.0
2018,10,2,6,0,11.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,10,2,6,15,29.5,13.0,1.7,15.55,15.0,11.1,0.0
2018,10,2,6,30,48.0,25.0,1.9,15.8,29.0,20.05,7.83
2018,10,2,6,45,184.0,39.0,2.1,16.0,69.0,29.78,19.82
2018,10,2,7,0,320.0,53.0,2.3,16.2,109.0,40.36,29.74
2018,10,2,7,15,244.0,75.0,2.2,16.75,126.0,56.8,44.5
2018,10,2,7,30,168.0,97.0,2.1,17.3,143.0,71.12,57.17
2018,10,2,7,45,87.5,83.5,2.0,17.8,108.0,64.72,51.49
2018,10,2,8,0,7.0,70.0,1.9,18.3,73.0,58.19,43.42
2018,10,2,8,15,193.5,85.5,1.85,19.25,172.0,81.92,55.52
2018,10,2,8,30,380.0,101.0,1.8,20.2,271.0,135.93,89.97
2018,10,2,8,45,301.5,111.0,1.8,21.15,254.5,155.32,109.69
2018,10,2,9,0,223.0,121.0,1.8,22.1,238.0,163.47,120.45
2018,10,2,9,15,359.0,132.5,1.75,22.75,337.0,239.32,178.87
2018,10,2,9,30,495.0,144.0,1.7,23.4,436.0,334.26,252.16
2018,10,2,9,45,484.0,168.0,1.65,24.05,467.0,380.74,289.19
2018,10,2,10,0,473.0,192.0,1.6,24.7,498.0,429.05,326.22
2018,10,2,10,15,529.0,186.0,1.55,25.2,541.0,487.88,370.33
2018,10,2,10,30,585.0,180.0,1.5,25.7,584.0,556.22,419.99
2018,10,2,10,45,592.5,193.0,1.45,26.2,611.5,608.31,456.18
2018,10,2,11,0,600.0,206.0,1.4,26.7,639.0,659.61,490.82
2018,10,2,11,15,740.5,152.0,1.3,27.05,694.5,748.45,552.44
2018,10,2,11,30,881.0,98.0,1.2,27.4,750.0,831.22,604.49
2018,10,2,11,45,894.5,92.0,1.1,27.75,756.5,871.38,627.05
2018,10,2,12,0,908.0,86.0,1.0,28.1,763.0,908.92,647.9
2018,10,2,12,15,799.5,136.5,0.8,28.3,730.0,903.29,640.05
2018,10,2,12,30,691.0,187.0,0.6,28.5,697.0,885.8,625.27
2018,10,2,12,45,545.5,231.5,0.45,28.7,629.5,803.56,569.48
2018,10,2,13,0,400.0,276.0,0.3,28.9,562.0,721.88,512.77
2018,10,2,13,15,304.5,251.0,0.4,29.0,465.0,587.84,426.75
2018,10,2,13,30,209.0,226.0,0.5,29.1,368.0,469.65,347.07
2018,10,2,13,45,294.0,232.0,0.55,29.2,423.5,567.12,418.2
2018,10,2,14,0,379.0,238.0,0.6,29.3,479.0,664.04,485.12
2018,10,2,14,15,478.0,201.0,0.85,29.25,488.0,745.95,544.64
2018,10,2,14,30,577.0,164.0,1.1,29.2,497.0,809.46,591.43
2018,10,2,14,45,583.5,149.5,1.35,29.1,465.5,793.92,585.1
2018,10,2,15,0,590.0,135.0,1.6,29.0,434.0,775.06,576.92
2018,10,2,15,15,529.0,134.5,1.6,29.0,384.5,695.62,524.28
2018,10,2,15,30,468.0,134.0,1.6,29.0,335.0,627.48,478.63
2018,10,2,15,45,452.0,119.0,2.1,28.35,294.5,582.61,452.02
2018,10,2,16,0,436.0,104.0,2.6,27.7,254.0,536.69,422.27
2018,10,2,16,15,460.0,85.0,2.8,27.05,220.5,517.62,410.06
2018,10,2,16,30,484.0,66.0,3.0,26.4,187.0,502.29,399.19
2018,10,2,16,45,421.5,56.0,3.2,25.8,144.0,422.24,336.47
2018,10,2,17,0,359.0,46.0,3.4,25.2,101.0,346.29,273.21
2018,10,2,17,15,261.5,34.0,3.55,24.4,66.0,249.56,186.89
2018,10,2,17,30,164.0,22.0,3.7,23.6,31.0,149.71,0.0
2018,10,2,17,45,82.0,11.0,3.85,22.85,15.5,54.15,0.0
2018,10,2,18,0,0.0,0.0,4.0,22.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,19.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,6.5,0.5,0.75,16.65,0.5,0.0,0.0
2018,10,3,6,0,13.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,10,3,6,15,13.0,8.0,0.8,16.95,8.5,6.83,0.0
2018,10,3,6,30,13.0,15.0,0.9,17.2,16.0,12.7,2.33
2018,10,3,6,45,6.5,32.0,1.05,17.4,32.5,26.29,16.69
2018,10,3,7,0,0.0,49.0,1.2,17.6,49.0,39.64,28.92
2018,10,3,7,15,28.5,70.0,1.15,17.9,77.5,55.0,42.71
2018,10,3,7,30,57.0,91.0,1.1,18.2,106.0,70.39,56.3
2018,10,3,7,45,290.5,91.5,1.05,18.5,193.0,65.45,51.97
2018,10,3,8,0,524.0,92.0,1.0,18.8,280.0,75.05,52.55
2018,10,3,8,15,576.0,96.5,1.05,19.2,330.0,122.06,73.9
2018,10,3,8,30,628.0,101.0,1.1,19.6,380.0,175.83,111.44
2018,10,3,8,45,717.0,88.0,1.1,20.0,437.0,233.37,156.01
2018,10,3,9,0,806.0,75.0,1.1,20.4,494.0,296.57,207.94
2018,10,3,9,15,823.5,77.0,1.2,21.05,533.0,360.12,262.55
2018,10,3,9,30,841.0,79.0,1.3,21.7,572.0,421.71,314.41
2018,10,3,9,45,844.5,84.5,1.35,22.3,603.0,480.54,362.53
2018,10,3,10,0,848.0,90.0,1.4,22.9,634.0,538.19,407.89
2018,10,3,10,15,854.5,91.5,1.5,23.5,659.0,592.4,449.47
2018,10,3,10,30,861.0,93.0,1.6,24.1,684.0,645.19,488.67
2018,10,3,10,45,864.0,96.0,1.7,24.65,702.5,695.39,524.94
2018,10,3,11,0,867.0,99.0,1.8,25.2,721.0,743.42,558.17
2018,10,3,11,15,822.0,118.0,1.95,25.4,715.0,774.82,579.53
2018,10,3,11,30,777.0,137.0,2.1,25.6,709.0,794.41,593.0
2018,10,3,11,45,690.0,156.5,2.2,25.85,666.0,777.6,581.39
2018,10,3,12,0,603.0,176.0,2.3,26.1,623.0,748.61,561.51
2018,10,3,12,15,702.5,138.0,2.5,26.1,655.5,815.97,609.5
2018,10,3,12,30,802.0,100.0,2.7,26.1,688.0,878.84,653.07
2018,10,3,12,45,831.0,100.0,2.85,26.15,700.0,926.44,685.74
2018,10,3,13,0,860.0,100.0,3.0,26.2,712.0,971.74,716.96
2018,10,3,13,15,770.0,130.5,3.1,25.9,666.5,942.75,699.63
2018,10,3,13,30,680.0,161.0,3.2,25.6,621.0,904.44,676.47
2018,10,3,13,45,721.0,140.0,3.3,25.25,610.0,927.6,695.09
2018,10,3,14,0,762.0,119.0,3.4,24.9,599.0,939.8,705.99
2018,10,3,14,15,602.5,148.5,3.5,24.6,515.0,820.64,626.46
2018,10,3,14,30,443.0,178.0,3.6,24.3,431.0,682.59,529.85
2018,10,3,14,45,389.5,175.0,3.65,24.0,386.0,623.06,488.13
2018,10,3,15,0,336.0,172.0,3.7,23.7,341.0,540.12,427.96
2018,10,3,15,15,196.5,159.0,3.7,23.7,255.5,387.54,309.57
2018,10,3,15,30,57.0,146.0,3.7,23.7,170.0,202.49,160.88
2018,10,3,15,45,139.5,136.0,3.65,23.1,185.5,284.58,230.4
2018,10,3,16,0,222.0,126.0,3.6,22.5,201.0,361.41,294.02
2018,10,3,16,15,158.5,110.0,3.45,22.05,159.0,267.08,217.63
2018,10,3,16,30,95.0,94.0,3.3,21.6,117.0,195.37,157.89
2018,10,3,16,45,68.0,73.5,3.1,21.15,88.0,148.62,118.37
2018,10,3,17,0,41.0,53.0,2.9,20.7,59.0,91.15,69.58
2018,10,3,17,15,26.5,34.0,2.7,20.2,37.5,58.68,39.86
2018,10,3,17,30,12.0,15.0,2.5,19.7,16.0,21.5,0.0
2018,10,3,17,45,6.0,7.5,2.3,19.2,8.0,9.67,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,15.0,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,10,4,6,15,36.5,7.5,2.15,15.45,9.0,6.4,0.0
2018,10,4,6,30,56.0,12.0,2.4,15.8,16.0,9.27,0.0
2018,10,4,6,45,31.0,20.5,2.7,16.1,23.0,17.19,8.96
2018,10,4,7,0,6.0,29.0,3.0,16.4,30.0,23.96,15.32
2018,10,4,7,15,5.5,48.0,3.1,16.7,49.0,39.73,29.46
2018,10,4,7,30,5.0,67.0,3.2,17.0,68.0,54.59,42.71
2018,10,4,7,45,56.0,100.5,3.25,17.3,120.0,77.85,63.13
2018,10,4,8,0,107.0,134.0,3.3,17.6,172.0,99.86,77.38
2018,10,4,8,15,67.0,133.5,3.4,17.95,158.5,109.8,83.84
2018,10,4,8,30,27.0,133.0,3.5,18.3,145.0,110.31,85.3
2018,10,4,8,45,38.0,168.0,3.55,18.65,186.5,142.66,111.16
2018,10,4,9,0,49.0,203.0,3.6,19.0,228.0,177.46,138.86
2018,10,4,9,15,94.5,225.5,3.65,19.3,279.0,217.06,169.63
2018,10,4,9,30,140.0,248.0,3.7,19.6,330.0,266.01,208.17
2018,10,4,9,45,136.0,260.5,3.8,19.9,343.5,287.49,225.44
2018,10,4,10,0,132.0,273.0,3.9,20.2,357.0,308.48,242.07
2018,10,4,10,15,95.5,276.5,4.0,20.45,338.5,295.01,231.39
2018,10,4,10,30,59.0,280.0,4.1,20.7,320.0,283.02,221.47
2018,10,4,10,45,118.5,306.0,4.15,20.95,389.5,363.68,284.7
2018,10,4,11,0,178.0,332.0,4.2,21.2,459.0,442.2,345.2
2018,10,4,11,15,124.5,309.0,4.3,21.35,398.5,391.33,305.46
2018,10,4,11,30,71.0,286.0,4.4,21.5,338.0,320.34,250.04
2018,10,4,11,45,242.5,278.5,4.5,21.7,457.0,495.42,388.23
2018,10,4,12,0,414.0,271.0,4.6,21.9,576.0,670.39,521.0
2018,10,4,12,15,649.0,182.5,4.65,21.9,657.0,820.58,634.67
2018,10,4,12,30,884.0,94.0,4.7,21.9,738.0,949.58,725.18
2018,10,4,12,45,869.5,99.0,4.7,21.9,723.0,962.42,733.63
2018,10,4,13,0,855.0,104.0,4.7,21.9,708.0,971.21,740.21
2018,10,4,13,15,853.5,101.0,4.7,21.7,689.0,979.83,747.47
2018,10,4,13,30,852.0,98.0,4.7,21.5,670.0,984.64,752.28
2018,10,4,13,45,845.0,95.5,4.7,21.35,643.0,980.68,751.07
2018,10,4,14,0,838.0,93.0,4.7,21.2,616.0,984.82,755.72
2018,10,4,14,15,828.5,89.5,4.7,20.95,583.0,969.48,747.22
2018,10,4,14,30,819.0,86.0,4.7,20.7,550.0,950.49,736.36
2018,10,4,14,45,805.5,82.5,4.65,20.5,511.5,924.06,719.73
2018,10,4,15,0,792.0,79.0,4.6,20.3,473.0,894.44,700.8
2018,10,4,15,15,768.0,76.0,4.6,20.3,429.0,852.57,672.65
2018,10,4,15,30,744.0,73.0,4.6,20.3,385.0,808.5,642.47
2018,10,4,15,45,716.0,68.0,4.45,19.7,338.5,756.4,606.24
2018,10,4,16,0,688.0,63.0,4.3,19.1,292.0,703.08,568.05
2018,10,4,16,15,646.0,57.5,4.2,18.6,244.5,636.74,518.54
2018,10,4,16,30,604.0,52.0,4.1,18.1,197.0,577.23,472.1
2018,10,4,16,45,530.5,45.5,3.95,17.55,150.5,489.05,400.37
2018,10,4,17,0,457.0,39.0,3.8,17.0,104.0,405.77,328.51
2018,10,4,17,15,313.0,29.0,3.65,16.45,65.0,278.84,207.65
2018,10,4,17,30,169.0,19.0,3.5,15.9,26.0,143.71,0.0
2018,10,4,17,45,84.5,9.5,3.35,15.3,13.0,8.11,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,10.1,2.0,0.0,0.0
2018,10,5,6,15,165.0,13.5,1.2,10.9,23.5,11.52,0.0
2018,10,5,6,30,309.0,24.0,1.3,11.7,45.0,20.13,4.85
2018,10,5,6,45,423.0,32.0,1.45,12.5,87.0,26.33,16.94
2018,10,5,7,0,537.0,40.0,1.6,13.3,129.0,32.59,23.17
2018,10,5,7,15,571.5,49.0,1.55,13.7,172.5,39.22,29.4
2018,10,5,7,30,606.0,58.0,1.5,14.1,216.0,45.6,35.23
2018,10,5,7,45,669.0,60.0,1.45,14.5,268.0,50.85,39.91
2018,10,5,8,0,732.0,62.0,1.4,14.9,320.0,63.07,40.2
2018,10,5,8,15,750.0,68.0,1.35,15.45,364.5,121.12,67.29
2018,10,5,8,30,768.0,74.0,1.3,16.0,409.0,181.34,111.55
2018,10,5,8,45,772.5,81.5,1.25,16.55,448.0,241.81,163.09
2018,10,5,9,0,777.0,89.0,1.2,17.1,487.0,302.3,216.35
2018,10,5,9,15,623.5,144.0,1.25,17.9,479.0,345.93,259.06
2018,10,5,9,30,470.0,199.0,1.3,18.7,471.0,368.95,282.25
2018,10,5,9,45,638.0,154.5,1.3,19.55,546.0,447.34,342.71
2018,10,5,10,0,806.0,110.0,1.3,20.4,621.0,537.42,411.07
2018,10,5,10,15,854.5,96.0,1.25,21.1,657.5,597.85,456.15
2018,10,5,10,30,903.0,82.0,1.2,21.8,694.0,662.21,502.61
2018,10,5,10,45,907.5,83.0,1.2,22.55,712.5,713.24,538.04
2018,10,5,11,0,912.0,84.0,1.2,23.3,731.0,762.06,569.56
2018,10,5,11,15,905.5,88.5,1.2,23.65,739.0,803.55,595.68
2018,10,5,11,30,899.0,93.0,1.2,24.0,747.0,841.61,619.29
2018,10,5,11,45,663.5,168.0,1.25,24.35,651.5,767.75,569.4
2018,10,5,12,0,428.0,243.0,1.3,24.7,556.0,655.05,488.99
2018,10,5,12,15,502.5,235.0,1.4,24.6,600.0,733.1,546.32
2018,10,5,12,30,577.0,227.0,1.5,24.5,644.0,812.73,602.12
2018,10,5,12,45,741.0,155.5,1.6,24.45,681.5,919.41,674.65
2018,10,5,13,0,905.0,84.0,1.7,24.4,719.0,996.97,725.5
2018,10,5,13,15,809.5,116.5,1.8,24.6,672.0,965.83,706.06
2018,10,5,13,30,714.0,149.0,1.9,24.8,625.0,924.5,681.01
2018,10,5,13,45,789.0,116.5,2.05,24.95,622.0,960.98,707.67
2018,10,5,14,0,864.0,84.0,2.2,25.1,619.0,987.56,727.14
2018,10,5,14,15,848.5,83.0,2.3,24.85,584.0,969.12,717.97
2018,10,5,14,30,833.0,82.0,2.4,24.6,549.0,958.59,714.48
2018,10,5,14,45,799.5,83.0,2.45,24.35,505.0,918.12,690.33
2018,10,5,15,0,766.0,84.0,2.5,24.1,461.0,875.02,664.24
2018,10,5,15,15,749.0,78.5,2.5,24.1,418.5,837.07,640.19
2018,10,5,15,30,732.0,73.0,2.5,24.1,376.0,796.64,613.9
2018,10,5,15,45,710.5,67.0,2.6,23.5,331.5,749.38,584.07
2018,10,5,16,0,689.0,61.0,2.7,22.9,287.0,700.55,551.78
2018,10,5,16,15,637.0,57.0,2.65,22.2,238.5,633.4,503.69
2018,10,5,16,30,585.0,53.0,2.6,21.5,190.0,563.19,450.9
2018,10,5,16,45,498.5,46.0,2.5,20.85,143.0,465.55,373.77
2018,10,5,17,0,412.0,39.0,2.4,20.2,96.0,374.03,296.75
2018,10,5,17,15,284.0,28.5,2.7,19.65,60.0,259.31,184.44
2018,10,5,17,30,156.0,18.0,3.0,19.1,24.0,107.71,0.0
2018,10,5,17,45,78.0,9.0,3.25,18.55,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,6,15,157.5,11.0,1.5,12.45,21.0,9.39,0.0
2018,10,6,6,30,315.0,22.0,1.8,13.3,42.0,18.4,2.34
2018,10,6,6,45,442.5,28.5,2.05,14.1,84.5,25.53,16.01
2018,10,6,7,0,570.0,35.0,2.3,14.9,127.0,31.17,21.71
2018,10,6,7,15,636.0,39.5,2.3,15.7,176.0,34.86,25.26
2018,10,6,7,30,702.0,44.0,2.3,16.5,225.0,38.63,28.69
2018,10,6,7,45,745.0,47.0,2.35,17.3,275.0,41.03,30.77
2018,10,6,8,0,788.0,50.0,2.4,18.1,325.0,61.0,36.76
2018,10,6,8,15,816.5,52.5,2.6,18.9,373.0,120.16,62.96
2018,10,6,8,30,845.0,55.0,2.8,19.7,421.0,182.53,108.03
2018,10,6,8,45,866.0,57.0,3.0,20.5,465.5,245.82,161.42
2018,10,6,9,0,887.0,59.0,3.2,21.3,510.0,310.88,218.62
2018,10,6,9,15,899.5,62.0,3.35,21.7,549.5,375.38,275.86
2018,10,6,9,30,912.0,65.0,3.5,22.1,589.0,440.09,332.02
2018,10,6,9,45,920.5,68.5,3.6,22.55,623.0,503.31,385.22
2018,10,6,10,0,929.0,72.0,3.7,23.0,657.0,565.72,435.99
2018,10,6,10,15,938.0,72.5,3.8,23.3,684.0,624.37,482.63
2018,10,6,10,30,947.0,73.0,3.9,23.6,711.0,681.62,526.84
2018,10,6,10,45,953.5,73.5,3.95,23.9,730.5,735.47,567.23
2018,10,6,11,0,960.0,74.0,4.0,24.2,750.0,787.15,603.16
2018,10,6,11,15,963.5,73.5,4.1,24.4,761.0,833.01,634.63
2018,10,6,11,30,967.0,73.0,4.2,24.6,772.0,875.93,663.87
2018,10,6,11,45,968.5,72.5,4.35,24.85,775.0,913.99,689.74
2018,10,6,12,0,970.0,72.0,4.5,25.1,778.0,948.6,713.21
2018,10,6,12,15,968.5,72.5,4.6,25.2,773.0,977.99,733.54
2018,10,6,12,30,967.0,73.0,4.7,25.3,768.0,1003.51,751.45
2018,10,6,12,45,963.5,72.5,4.85,25.45,754.5,1021.95,765.0
2018,10,6,13,0,960.0,72.0,5.0,25.6,741.0,1036.26,775.98
2018,10,6,13,15,954.0,71.0,5.05,25.65,719.0,1043.3,781.71
2018,10,6,13,30,948.0,70.0,5.1,25.7,697.0,1046.1,784.82
2018,10,6,13,45,940.0,68.5,5.2,25.75,668.5,1042.06,783.92
2018,10,6,14,0,932.0,67.0,5.3,25.8,640.0,1033.87,780.38
2018,10,6,14,15,920.0,65.5,5.35,25.7,604.5,1017.63,771.54
2018,10,6,14,30,908.0,64.0,5.4,25.6,569.0,997.55,760.15
2018,10,6,14,45,891.5,62.0,5.45,25.55,527.5,968.72,742.52
2018,10,6,15,0,875.0,60.0,5.5,25.5,486.0,936.62,722.48
2018,10,6,15,15,853.5,58.0,5.5,25.5,441.0,896.82,696.24
2018,10,6,15,30,832.0,56.0,5.5,25.5,396.0,854.61,667.85
2018,10,6,15,45,795.5,54.0,5.4,25.05,346.5,797.03,628.21
2018,10,6,16,0,759.0,52.0,5.3,24.6,297.0,747.61,593.42
2018,10,6,16,15,702.0,49.5,4.85,23.95,246.0,670.77,535.53
2018,10,6,16,30,645.0,47.0,4.4,23.3,195.0,595.38,476.56
2018,10,6,16,45,558.0,41.5,3.95,22.6,146.5,496.03,396.92
2018,10,6,17,0,471.0,36.0,3.5,21.9,98.0,410.82,323.81
2018,10,6,17,15,326.0,26.5,3.4,21.2,60.5,281.8,191.39
2018,10,6,17,30,181.0,17.0,3.3,20.5,23.0,121.4,0.0
2018,10,6,17,45,90.5,8.5,3.2,19.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,19.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,6,15,148.0,11.0,4.05,13.7,20.0,9.39,0.0
2018,10,7,6,30,296.0,22.0,4.3,14.2,40.0,18.44,0.36
2018,10,7,6,45,425.5,30.5,4.5,14.65,83.5,25.17,15.52
2018,10,7,7,0,555.0,39.0,4.7,15.1,127.0,34.81,24.8
2018,10,7,7,15,623.0,44.5,5.0,15.7,176.5,39.19,29.02
2018,10,7,7,30,691.0,50.0,5.3,16.3,226.0,43.62,33.09
2018,10,7,7,45,733.5,54.0,5.6,16.95,276.0,46.61,35.71
2018,10,7,8,0,776.0,58.0,5.9,17.6,326.0,62.69,37.82
2018,10,7,8,15,804.5,61.0,5.95,18.25,374.0,122.07,65.17
2018,10,7,8,30,833.0,64.0,6.0,18.9,422.0,188.86,114.59
2018,10,7,8,45,852.5,67.5,6.1,19.55,466.5,252.57,169.1
2018,10,7,9,0,872.0,71.0,6.2,20.2,511.0,317.9,227.45
2018,10,7,9,15,887.5,73.0,6.2,20.7,550.5,381.85,284.95
2018,10,7,9,30,903.0,75.0,6.2,21.2,590.0,446.32,341.72
2018,10,7,9,45,914.5,76.0,6.25,21.75,623.5,508.2,394.91
2018,10,7,10,0,926.0,77.0,6.3,22.3,657.0,569.51,445.95
2018,10,7,10,15,926.5,80.5,6.25,22.7,681.0,626.02,491.74
2018,10,7,10,30,927.0,84.0,6.2,23.1,705.0,680.33,534.37
2018,10,7,10,45,922.0,89.0,6.2,23.5,720.5,729.97,572.35
2018,10,7,11,0,917.0,94.0,6.2,23.9,736.0,776.54,606.01
2018,10,7,11,15,914.0,97.0,6.15,24.2,745.0,819.4,635.68
2018,10,7,11,30,911.0,100.0,6.1,24.5,754.0,859.06,662.77
2018,10,7,11,45,903.5,103.0,6.05,24.8,754.0,891.53,684.55
2018,10,7,12,0,896.0,106.0,6.0,25.1,754.0,920.25,703.61
2018,10,7,12,15,903.0,102.0,6.0,25.4,751.0,950.9,724.26
2018,10,7,12,30,910.0,98.0,6.0,25.7,748.0,978.18,742.54
2018,10,7,12,45,918.5,92.5,5.95,25.95,738.0,1001.67,758.06
2018,10,7,13,0,927.0,87.0,5.9,26.2,728.0,1021.41,771.08
2018,10,7,13,15,912.0,89.0,5.9,26.3,704.0,1022.89,772.49
2018,10,7,13,30,897.0,91.0,5.9,26.4,680.0,1020.21,771.31
2018,10,7,13,45,875.5,93.5,5.9,26.5,648.5,1007.58,763.47
2018,10,7,14,0,854.0,96.0,5.9,26.6,617.0,1003.09,761.47
2018,10,7,14,15,838.5,94.0,5.85,26.65,581.0,983.41,748.86
2018,10,7,14,30,823.0,92.0,5.8,26.7,545.0,960.13,733.9
2018,10,7,14,45,802.0,89.5,5.75,26.7,504.0,927.44,712.49
2018,10,7,15,0,781.0,87.0,5.7,26.7,463.0,891.76,688.87
2018,10,7,15,15,754.5,83.0,5.7,26.7,418.0,846.34,658.26
2018,10,7,15,30,728.0,79.0,5.7,26.7,373.0,798.81,625.61
2018,10,7,15,45,702.5,72.0,5.05,26.3,326.5,752.65,591.37
2018,10,7,16,0,677.0,65.0,4.4,25.9,280.0,699.46,551.14
2018,10,7,16,15,633.5,58.0,3.95,24.9,231.5,630.74,500.71
2018,10,7,16,30,590.0,51.0,3.5,23.9,183.0,563.14,448.77
2018,10,7,16,45,537.5,42.0,3.05,22.9,139.0,487.9,388.02
2018,10,7,17,0,485.0,33.0,2.6,21.9,95.0,407.75,318.93
2018,10,7,17,15,326.5,24.0,2.6,21.2,57.5,276.36,175.76
2018,10,7,17,30,168.0,15.0,2.6,20.5,20.0,111.78,0.0
2018,10,7,17,45,84.0,7.5,2.55,19.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,155.5,10.5,2.3,13.5,19.5,8.96,0.0
2018,10,8,6,30,311.0,21.0,2.6,14.3,39.0,17.63,0.0
2018,10,8,6,45,441.0,27.5,2.9,15.05,81.0,24.71,14.98
2018,10,8,7,0,571.0,34.0,3.2,15.8,123.0,30.37,20.84
2018,10,8,7,15,637.0,38.5,3.45,16.5,171.5,34.08,24.43
2018,10,8,7,30,703.0,43.0,3.7,17.2,220.0,37.87,27.89
2018,10,8,7,45,744.0,46.5,3.95,17.9,269.0,40.68,30.35
2018,10,8,8,0,785.0,50.0,4.2,18.6,318.0,62.44,36.82
2018,10,8,8,15,812.0,52.5,4.2,19.25,365.0,121.27,63.77
2018,10,8,8,30,839.0,55.0,4.2,19.9,412.0,183.1,108.97
2018,10,8,8,45,858.5,57.0,4.2,20.6,455.5,245.62,162.13
2018,10,8,9,0,878.0,59.0,4.2,21.3,499.0,309.71,218.87
2018,10,8,9,15,891.5,61.0,4.15,21.95,537.5,373.0,274.98
2018,10,8,9,30,905.0,63.0,4.1,22.6,576.0,436.57,329.92
2018,10,8,9,45,915.0,64.0,4.05,23.2,608.0,497.52,381.13
2018,10,8,10,0,925.0,65.0,4.0,23.8,640.0,557.76,429.9
2018,10,8,10,15,932.0,66.0,4.0,24.35,666.0,615.24,475.04
2018,10,8,10,30,939.0,67.0,4.0,24.9,692.0,671.14,517.46
2018,10,8,10,45,944.0,67.5,3.95,25.4,710.0,723.29,555.8
2018,10,8,11,0,949.0,68.0,3.9,25.9,728.0,773.15,589.33
2018,10,8,11,15,952.0,68.0,3.9,26.25,739.0,818.38,619.46
2018,10,8,11,30,955.0,68.0,3.9,26.6,750.0,860.69,647.27
2018,10,8,11,45,956.0,68.5,3.85,26.9,753.0,898.73,671.8
2018,10,8,12,0,957.0,69.0,3.8,27.2,756.0,933.37,693.86
2018,10,8,12,15,955.5,69.0,3.7,27.4,751.0,961.57,711.47
2018,10,8,12,30,954.0,69.0,3.6,27.6,746.0,985.93,726.51
2018,10,8,12,45,951.0,68.5,3.5,27.75,732.5,1004.32,737.77
2018,10,8,13,0,948.0,68.0,3.4,27.9,719.0,1018.66,746.46
2018,10,8,13,15,942.0,67.5,3.25,28.0,698.0,1025.92,750.4
2018,10,8,13,30,936.0,67.0,3.1,28.1,677.0,1029.03,751.79
2018,10,8,13,45,928.0,65.5,2.95,28.15,648.5,1024.72,748.66
2018,10,8,14,0,920.0,64.0,2.8,28.2,620.0,1016.33,743.06
2018,10,8,14,15,907.5,63.5,2.75,28.15,585.5,1000.8,734.2
2018,10,8,14,30,895.0,63.0,2.7,28.1,551.0,981.55,723.05
2018,10,8,14,45,878.5,61.0,2.6,28.1,510.5,952.8,705.12
2018,10,8,15,0,862.0,59.0,2.5,28.1,470.0,920.85,685.06
2018,10,8,15,15,840.0,56.5,2.5,28.1,425.0,880.09,659.73
2018,10,8,15,30,818.0,54.0,2.5,28.1,380.0,837.01,632.35
2018,10,8,15,45,785.5,51.5,2.1,27.65,332.0,782.68,594.59
2018,10,8,16,0,753.0,49.0,1.7,27.2,284.0,736.37,561.28
2018,10,8,16,15,703.5,45.5,1.45,26.45,234.5,664.71,510.33
2018,10,8,16,30,654.0,42.0,1.2,25.7,185.0,594.24,457.89
2018,10,8,16,45,573.0,36.5,1.0,24.95,138.0,499.64,385.15
2018,10,8,17,0,492.0,31.0,0.8,24.2,91.0,409.9,310.6
2018,10,8,17,15,331.5,22.5,0.9,23.3,54.5,274.87,155.61
2018,10,8,17,30,171.0,14.0,1.0,22.4,18.0,112.47,0.0
2018,10,8,17,45,85.5,7.0,1.1,21.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
