Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,11,18,6,45,20.5,5.0,0.9,5.5,5.5,0.0,0.0
2018,11,18,7,0,41.0,10.0,0.9,5.6,11.0,8.54,0.0
2018,11,18,7,15,121.0,26.5,0.9,6.05,37.5,20.53,1.32
2018,11,18,7,30,201.0,43.0,0.9,6.5,64.0,33.0,22.66
2018,11,18,7,45,275.5,58.5,0.9,6.9,102.0,44.47,34.23
2018,11,18,8,0,350.0,74.0,0.9,7.3,140.0,62.93,44.57
2018,11,18,8,15,377.5,84.0,0.8,7.8,171.5,99.76,66.06
2018,11,18,8,30,405.0,94.0,0.7,8.3,203.0,139.88,96.81
2018,11,18,8,45,461.5,103.5,0.6,8.75,245.5,188.87,137.05
2018,11,18,9,0,518.0,113.0,0.5,9.2,288.0,244.46,184.16
2018,11,18,9,15,578.0,114.5,0.5,9.85,330.0,304.17,234.76
2018,11,18,9,30,638.0,116.0,0.5,10.5,372.0,366.64,286.99
2018,11,18,9,45,656.5,117.5,0.45,11.15,398.0,416.48,328.46
2018,11,18,10,0,675.0,119.0,0.4,11.8,424.0,467.03,369.02
2018,11,18,10,15,716.5,117.5,0.6,12.45,456.5,527.66,417.91
2018,11,18,10,30,758.0,116.0,0.8,13.1,489.0,590.55,467.34
2018,11,18,10,45,776.5,115.0,1.0,13.75,508.5,640.96,506.53
2018,11,18,11,0,795.0,114.0,1.2,14.4,528.0,690.68,544.53
2018,11,18,11,15,802.0,114.0,1.3,14.85,538.0,732.15,575.2
2018,11,18,11,30,809.0,114.0,1.4,15.3,548.0,771.5,602.91
2018,11,18,11,45,813.0,113.0,1.5,15.75,550.5,800.3,622.7
2018,11,18,12,0,817.0,112.0,1.6,16.2,553.0,830.69,643.7
2018,11,18,12,15,786.5,120.5,1.55,16.45,541.5,845.18,652.4
2018,11,18,12,30,756.0,129.0,1.5,16.7,530.0,849.91,654.59
2018,11,18,12,45,702.5,141.0,1.45,16.95,506.5,833.08,642.13
2018,11,18,13,0,649.0,153.0,1.4,17.2,483.0,810.58,626.09
2018,11,18,13,15,611.5,153.0,1.25,17.3,454.0,779.24,603.14
2018,11,18,13,30,574.0,153.0,1.1,17.4,425.0,751.99,583.15
2018,11,18,13,45,570.0,145.0,0.95,17.5,402.5,743.57,576.32
2018,11,18,14,0,566.0,137.0,0.8,17.6,380.0,732.51,567.34
2018,11,18,14,15,570.0,128.0,0.65,17.5,356.5,725.11,561.29
2018,11,18,14,30,574.0,119.0,0.5,17.4,333.0,715.11,553.18
2018,11,18,14,45,542.5,111.0,0.3,17.3,296.0,671.38,520.43
2018,11,18,15,0,511.0,103.0,0.1,17.2,259.0,626.37,487.06
2018,11,18,15,15,440.5,93.5,0.1,17.2,214.0,544.31,428.05
2018,11,18,15,30,370.0,84.0,0.1,17.2,169.0,463.87,367.97
2018,11,18,15,45,282.0,69.0,0.35,15.95,126.0,363.75,292.65
2018,11,18,16,0,194.0,54.0,0.6,14.7,83.0,250.59,202.49
2018,11,18,16,15,125.5,38.0,0.7,14.1,54.5,173.32,134.0
2018,11,18,16,30,57.0,22.0,0.8,13.5,26.0,87.95,27.54
2018,11,18,16,45,31.5,11.5,0.9,12.85,13.5,31.25,0.0
2018,11,18,17,0,6.0,1.0,1.0,12.2,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.9,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.25,5.0,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.2,5.0,7.0,5.97,0.0
2018,11,19,7,15,45.0,21.5,1.3,5.85,25.5,17.17,0.0
2018,11,19,7,30,78.0,36.0,1.4,6.7,44.0,27.82,17.97
2018,11,19,7,45,80.0,53.0,1.5,7.5,64.5,40.87,30.86
2018,11,19,8,0,82.0,70.0,1.6,8.3,85.0,55.21,41.17
2018,11,19,8,15,68.0,78.5,1.7,8.95,93.0,68.92,51.57
2018,11,19,8,30,54.0,87.0,1.8,9.6,101.0,79.35,60.84
2018,11,19,8,45,115.0,107.0,1.95,10.3,143.5,114.93,88.9
2018,11,19,9,0,176.0,127.0,2.1,11.0,186.0,157.47,123.54
2018,11,19,9,15,265.5,136.0,2.1,11.7,236.0,211.73,167.87
2018,11,19,9,30,355.0,145.0,2.1,12.4,286.0,272.97,218.46
2018,11,19,9,45,423.5,144.5,2.1,13.1,325.5,333.52,268.64
2018,11,19,10,0,492.0,144.0,2.1,13.8,365.0,394.3,318.42
2018,11,19,10,15,572.5,132.5,2.0,14.35,402.5,462.29,373.01
2018,11,19,10,30,653.0,121.0,1.9,14.9,440.0,531.81,427.56
2018,11,19,10,45,646.5,128.0,1.85,15.45,453.0,569.51,456.13
2018,11,19,11,0,640.0,135.0,1.8,16.0,466.0,604.88,482.27
2018,11,19,11,15,602.5,148.5,1.7,16.35,464.5,621.77,493.64
2018,11,19,11,30,565.0,162.0,1.6,16.7,463.0,627.34,496.54
2018,11,19,11,45,553.0,165.0,1.55,17.1,460.5,644.58,508.44
2018,11,19,12,0,541.0,168.0,1.5,17.5,458.0,659.09,518.04
2018,11,19,12,15,572.5,157.0,1.4,17.65,461.0,692.3,542.05
2018,11,19,12,30,604.0,146.0,1.3,17.8,464.0,733.27,570.16
2018,11,19,12,45,563.5,152.5,1.25,18.0,443.5,710.87,553.27
2018,11,19,13,0,523.0,159.0,1.2,18.2,423.0,693.82,540.74
2018,11,19,13,15,429.5,172.0,1.15,18.2,383.0,631.92,494.86
2018,11,19,13,30,336.0,185.0,1.1,18.2,343.0,546.51,431.73
2018,11,19,13,45,304.5,175.5,1.05,18.25,312.5,510.08,405.31
2018,11,19,14,0,273.0,166.0,1.0,18.3,282.0,472.19,377.01
2018,11,19,14,15,250.5,155.5,0.85,18.05,255.5,440.37,353.02
2018,11,19,14,30,228.0,145.0,0.7,17.8,229.0,407.83,328.1
2018,11,19,14,45,195.0,128.0,0.6,17.6,194.5,355.92,287.93
2018,11,19,15,0,162.0,111.0,0.5,17.4,160.0,285.11,232.45
2018,11,19,15,15,81.0,83.0,0.5,17.4,107.5,174.86,142.23
2018,11,19,15,30,0.0,55.0,0.5,17.4,55.0,47.15,34.06
2018,11,19,15,45,0.0,43.5,0.5,16.8,43.5,36.39,25.03
2018,11,19,16,0,0.0,32.0,0.5,16.2,32.0,26.44,16.39
2018,11,19,16,15,3.5,23.0,0.45,15.95,23.0,21.64,11.68
2018,11,19,16,30,7.0,14.0,0.4,15.7,14.0,16.87,0.0
2018,11,19,16,45,7.0,7.5,0.4,15.4,7.5,11.16,0.0
2018,11,19,17,0,7.0,1.0,0.4,15.1,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.45,14.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,6,45,44.5,4.5,0.75,6.05,5.0,0.0,0.0
2018,11,20,7,0,89.0,9.0,0.8,5.8,10.0,7.68,0.0
2018,11,20,7,15,233.0,20.5,0.85,6.3,39.5,17.14,0.0
2018,11,20,7,30,377.0,32.0,0.9,6.8,69.0,26.66,16.75
2018,11,20,7,45,464.5,40.0,0.9,7.3,109.0,32.82,23.69
2018,11,20,8,0,552.0,48.0,0.9,7.8,149.0,47.74,29.72
2018,11,20,8,15,607.0,53.5,0.9,8.4,190.5,94.93,53.03
2018,11,20,8,30,662.0,59.0,0.9,9.0,232.0,148.76,92.52
2018,11,20,8,45,698.0,63.5,0.9,9.6,271.5,206.08,141.36
2018,11,20,9,0,734.0,68.0,0.9,10.2,311.0,264.92,193.65
2018,11,20,9,15,741.5,75.5,0.8,11.0,344.0,320.84,243.98
2018,11,20,9,30,749.0,83.0,0.7,11.8,377.0,376.17,292.24
2018,11,20,9,45,744.0,91.5,0.6,12.55,403.0,427.87,335.77
2018,11,20,10,0,739.0,100.0,0.5,13.3,429.0,477.81,375.77
2018,11,20,10,15,754.0,102.0,0.5,14.1,453.0,530.1,416.43
2018,11,20,10,30,769.0,104.0,0.5,14.9,477.0,582.1,455.33
2018,11,20,10,45,756.0,109.0,0.55,15.75,486.0,618.82,482.23
2018,11,20,11,0,743.0,114.0,0.6,16.6,495.0,652.33,506.13
2018,11,20,11,15,675.0,132.5,0.8,17.3,483.5,657.04,510.33
2018,11,20,11,30,607.0,151.0,1.0,18.0,472.0,653.76,508.53
2018,11,20,11,45,600.0,151.5,1.2,18.75,470.0,673.85,524.03
2018,11,20,12,0,593.0,152.0,1.4,19.5,468.0,691.19,537.02
2018,11,20,12,15,579.5,154.0,1.45,19.75,460.0,701.72,544.64
2018,11,20,12,30,566.0,156.0,1.5,20.0,452.0,701.67,545.0
2018,11,20,12,45,571.0,150.0,1.55,20.25,442.5,713.78,553.9
2018,11,20,13,0,576.0,144.0,1.6,20.5,433.0,732.08,567.17
2018,11,20,13,15,547.5,144.5,1.6,20.55,410.5,707.76,550.22
2018,11,20,13,30,519.0,145.0,1.6,20.6,388.0,689.18,537.77
2018,11,20,13,45,467.0,146.5,1.55,20.6,355.5,647.27,507.72
2018,11,20,14,0,415.0,148.0,1.5,20.6,323.0,603.16,475.46
2018,11,20,14,15,440.5,130.0,1.3,20.35,303.0,605.48,478.36
2018,11,20,14,30,466.0,112.0,1.1,20.1,283.0,604.75,477.58
2018,11,20,14,45,487.5,97.0,0.9,19.85,259.0,601.16,474.14
2018,11,20,15,0,509.0,82.0,0.7,19.6,235.0,602.84,473.96
2018,11,20,15,15,456.0,70.5,0.7,19.6,192.5,532.71,422.0
2018,11,20,15,30,403.0,59.0,0.7,19.6,150.0,462.88,369.04
2018,11,20,15,45,350.5,52.5,0.75,18.3,119.5,394.42,316.71
2018,11,20,16,0,298.0,46.0,0.8,17.0,89.0,337.58,269.97
2018,11,20,16,15,245.5,35.0,0.85,16.45,62.0,277.18,211.3
2018,11,20,16,30,193.0,24.0,0.9,15.9,35.0,202.59,40.02
2018,11,20,16,45,96.5,12.0,0.95,15.35,17.5,75.84,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.65,10.55,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.7,10.6,2.0,1.71,0.0
2018,11,21,7,15,2.0,4.5,1.85,11.05,4.5,3.79,0.0
2018,11,21,7,30,0.0,7.0,2.0,11.5,7.0,5.74,0.0
2018,11,21,7,45,0.0,9.0,2.1,11.9,9.0,7.39,0.83
2018,11,21,8,0,0.0,11.0,2.2,12.3,11.0,9.03,2.08
2018,11,21,8,15,0.0,12.0,2.3,12.55,12.0,9.86,2.85
2018,11,21,8,30,0.0,13.0,2.4,12.8,13.0,10.69,3.6
2018,11,21,8,45,0.0,16.0,2.5,13.0,16.0,13.17,5.75
2018,11,21,9,0,0.0,19.0,2.6,13.2,19.0,15.65,7.89
2018,11,21,9,15,0.0,22.0,2.8,13.6,22.0,18.13,10.0
2018,11,21,9,30,0.0,25.0,3.0,14.0,25.0,20.62,12.09
2018,11,21,9,45,3.0,54.5,3.2,14.4,56.0,46.42,34.06
2018,11,21,10,0,6.0,84.0,3.4,14.8,87.0,72.78,56.26
2018,11,21,10,15,5.5,97.5,3.65,15.35,100.0,84.46,65.88
2018,11,21,10,30,5.0,111.0,3.9,15.9,113.0,96.31,75.55
2018,11,21,10,45,53.0,154.0,4.15,16.4,180.5,173.8,140.38
2018,11,21,11,0,101.0,197.0,4.4,16.9,248.0,265.68,215.74
2018,11,21,11,15,63.0,194.0,4.5,17.1,226.0,228.58,184.71
2018,11,21,11,30,25.0,191.0,4.6,17.3,204.0,188.25,150.87
2018,11,21,11,45,19.0,167.0,4.7,17.5,177.0,161.49,128.88
2018,11,21,12,0,13.0,143.0,4.8,17.7,150.0,134.48,106.55
2018,11,21,12,15,7.0,117.0,4.7,17.6,121.0,105.52,82.59
2018,11,21,12,30,1.0,91.0,4.6,17.5,92.0,76.75,58.6
2018,11,21,12,45,26.0,99.0,4.5,17.45,112.0,114.01,90.69
2018,11,21,13,0,51.0,107.0,4.4,17.4,132.0,146.02,118.29
2018,11,21,13,15,26.0,82.0,4.2,17.2,94.5,98.51,78.11
2018,11,21,13,30,1.0,57.0,4.0,17.0,57.0,48.15,35.02
2018,11,21,13,45,0.5,49.5,3.75,16.85,49.5,41.43,29.45
2018,11,21,14,0,0.0,42.0,3.5,16.7,42.0,34.72,23.83
2018,11,21,14,15,3.5,43.5,3.3,16.55,45.0,39.22,27.88
2018,11,21,14,30,7.0,45.0,3.1,16.4,48.0,43.66,31.89
2018,11,21,14,45,52.5,56.5,2.9,16.2,72.5,110.65,90.63
2018,11,21,15,0,98.0,68.0,2.7,16.0,97.0,166.92,139.42
2018,11,21,15,15,49.0,40.5,2.7,16.0,55.0,88.46,71.57
2018,11,21,15,30,0.0,13.0,2.7,16.0,13.0,10.68,3.44
2018,11,21,15,45,16.5,13.5,2.35,15.45,16.0,27.99,18.75
2018,11,21,16,0,33.0,14.0,2.0,14.9,19.0,49.65,36.98
2018,11,21,16,15,16.5,8.5,1.85,14.4,11.0,21.9,12.21
2018,11,21,16,30,0.0,3.0,1.7,13.9,3.0,2.46,0.0
2018,11,21,16,45,0.0,1.5,1.55,13.4,1.5,1.28,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,1.5,8.85,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,1.5,8.9,9.0,7.68,0.0
2018,11,22,7,15,237.5,19.0,1.75,9.7,37.0,15.94,0.0
2018,11,22,7,30,399.0,29.0,2.0,10.5,65.0,24.21,13.8
2018,11,22,7,45,491.5,35.0,2.25,11.3,104.5,28.79,19.57
2018,11,22,8,0,584.0,41.0,2.5,12.1,144.0,43.8,26.47
2018,11,22,8,15,640.0,45.0,2.65,12.55,185.0,90.92,47.9
2018,11,22,8,30,696.0,49.0,2.8,13.0,226.0,144.8,86.58
2018,11,22,8,45,732.5,52.0,2.95,13.4,265.5,200.25,133.85
2018,11,22,9,0,769.0,55.0,3.1,13.8,305.0,259.44,187.09
2018,11,22,9,15,611.0,84.5,3.2,14.15,297.0,284.11,217.62
2018,11,22,9,30,453.0,114.0,3.3,14.5,289.0,286.53,226.91
2018,11,22,9,45,483.0,124.0,3.4,14.85,323.5,338.24,271.6
2018,11,22,10,0,513.0,134.0,3.5,15.2,358.0,392.61,317.5
2018,11,22,10,15,479.0,148.0,3.6,15.55,366.5,418.67,339.96
2018,11,22,10,30,445.0,162.0,3.7,15.9,375.0,440.5,358.21
2018,11,22,10,45,588.5,134.5,3.75,16.25,426.5,535.57,434.93
2018,11,22,11,0,732.0,107.0,3.8,16.6,478.0,634.59,513.15
2018,11,22,11,15,733.5,108.5,3.9,16.75,486.0,670.93,541.4
2018,11,22,11,30,735.0,110.0,4.0,16.9,494.0,705.05,567.49
2018,11,22,11,45,697.5,118.5,4.1,17.1,484.0,713.82,573.63
2018,11,22,12,0,660.0,127.0,4.2,17.3,474.0,717.66,576.34
2018,11,22,12,15,516.0,157.5,4.3,17.35,427.0,641.92,518.43
2018,11,22,12,30,372.0,188.0,4.4,17.4,380.0,547.01,444.08
2018,11,22,12,45,380.5,187.5,4.55,17.45,380.0,565.02,459.49
2018,11,22,13,0,389.0,187.0,4.7,17.5,380.0,581.94,473.59
2018,11,22,13,15,310.0,190.5,4.8,17.35,340.5,521.94,426.23
2018,11,22,13,30,231.0,194.0,4.9,17.2,301.0,459.61,376.37
2018,11,22,13,45,153.0,168.5,5.0,17.05,237.5,338.48,279.11
2018,11,22,14,0,75.0,143.0,5.1,16.9,174.0,217.54,179.0
2018,11,22,14,15,44.0,116.0,5.1,16.6,134.0,157.63,128.89
2018,11,22,14,30,13.0,89.0,5.1,16.3,94.0,89.25,70.63
2018,11,22,14,45,72.5,96.5,5.1,16.0,118.5,180.75,150.18
2018,11,22,15,0,132.0,104.0,5.1,15.7,143.0,248.5,208.7
2018,11,22,15,15,167.5,92.5,5.1,15.7,134.5,284.01,238.6
2018,11,22,15,30,203.0,81.0,5.1,15.7,126.0,299.09,250.94
2018,11,22,15,45,164.0,65.5,4.6,14.8,97.0,243.9,202.97
2018,11,22,16,0,125.0,50.0,4.1,13.9,68.0,190.24,155.25
2018,11,22,16,15,84.5,34.0,3.9,13.55,44.0,136.08,102.91
2018,11,22,16,30,44.0,18.0,3.7,13.2,20.0,69.09,0.0
2018,11,22,16,45,22.0,9.0,3.55,12.8,10.0,22.63,0.0
2018,11,22,17,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,12.0,1.0,0.85,0.0
2018,11,23,7,15,0.0,3.0,1.6,12.25,3.0,2.46,0.0
2018,11,23,7,30,0.0,5.0,1.8,12.5,5.0,4.1,0.0
2018,11,23,7,45,0.0,7.5,1.95,12.7,7.5,6.15,0.0
2018,11,23,8,0,0.0,10.0,2.1,12.9,10.0,8.21,1.34
2018,11,23,8,15,0.0,13.5,2.25,13.1,13.5,11.1,3.89
2018,11,23,8,30,0.0,17.0,2.4,13.3,17.0,13.99,6.42
2018,11,23,8,45,0.0,20.0,2.55,13.5,20.0,16.47,8.58
2018,11,23,9,0,0.0,23.0,2.7,13.7,23.0,18.95,10.72
2018,11,23,9,15,0.0,41.0,2.9,13.95,41.0,33.87,23.51
2018,11,23,9,30,0.0,59.0,3.1,14.2,59.0,48.86,36.24
2018,11,23,9,45,0.5,68.0,3.3,14.45,68.0,56.59,42.7
2018,11,23,10,0,1.0,77.0,3.5,14.7,77.0,64.38,49.19
2018,11,23,10,15,2.0,95.0,3.7,14.95,95.5,80.42,62.58
2018,11,23,10,30,3.0,113.0,3.9,15.2,114.0,96.95,76.3
2018,11,23,10,45,2.0,96.5,4.1,15.5,97.5,81.92,63.54
2018,11,23,11,0,1.0,80.0,4.3,15.8,81.0,67.11,51.0
2018,11,23,11,15,1.0,97.0,4.45,15.85,98.0,81.83,63.28
2018,11,23,11,30,1.0,114.0,4.6,15.9,115.0,97.16,76.01
2018,11,23,11,45,0.5,83.5,4.7,16.0,84.0,69.76,53.08
2018,11,23,12,0,0.0,53.0,4.8,16.1,53.0,43.91,31.39
2018,11,23,12,15,9.5,94.0,4.75,16.0,99.0,86.63,67.6
2018,11,23,12,30,19.0,135.0,4.7,15.9,145.0,143.88,115.59
2018,11,23,12,45,14.5,134.0,4.6,15.85,141.5,129.6,103.62
2018,11,23,13,0,10.0,133.0,4.5,15.8,138.0,125.4,100.07
2018,11,23,13,15,5.0,102.0,4.55,15.85,104.5,91.23,71.48
2018,11,23,13,30,0.0,71.0,4.6,15.9,71.0,58.89,44.21
2018,11,23,13,45,0.5,64.0,4.6,15.9,64.0,53.51,39.78
2018,11,23,14,0,1.0,57.0,4.6,15.9,57.0,48.13,35.32
2018,11,23,14,15,15.0,63.0,4.55,15.8,68.0,70.7,55.21
2018,11,23,14,30,29.0,69.0,4.5,15.7,79.0,90.44,72.64
2018,11,23,14,45,14.5,53.5,4.45,15.65,58.5,61.01,47.1
2018,11,23,15,0,0.0,38.0,4.4,15.6,38.0,31.37,21.2
2018,11,23,15,15,1.5,39.0,4.4,15.6,39.5,33.52,23.06
2018,11,23,15,30,3.0,40.0,4.4,15.6,41.0,35.6,24.76
2018,11,23,15,45,3.0,32.0,4.25,15.3,32.5,28.88,18.86
2018,11,23,16,0,3.0,24.0,4.1,15.0,24.0,22.16,12.88
2018,11,23,16,15,2.5,15.5,4.05,14.85,15.5,14.65,5.82
2018,11,23,16,30,2.0,7.0,4.0,14.7,7.0,7.18,0.0
2018,11,23,16,45,1.0,3.5,3.95,14.6,3.5,3.67,0.0
2018,11,23,17,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,6,45,33.5,3.0,2.05,11.8,3.0,0.0,0.0
2018,11,24,7,0,67.0,6.0,2.1,11.8,6.0,5.12,0.0
2018,11,24,7,15,230.0,16.0,2.35,12.3,32.5,13.66,0.0
2018,11,24,7,30,393.0,26.0,2.6,12.8,59.0,21.67,10.82
2018,11,24,7,45,487.5,32.0,2.85,13.25,97.5,28.68,19.16
2018,11,24,8,0,582.0,38.0,3.1,13.7,136.0,39.48,29.19
2018,11,24,8,15,638.5,41.5,3.1,13.95,176.5,85.79,43.76
2018,11,24,8,30,695.0,45.0,3.1,14.2,217.0,138.87,81.26
2018,11,24,8,45,732.0,47.5,3.1,14.45,255.5,193.58,127.6
2018,11,24,9,0,769.0,50.0,3.1,14.7,294.0,252.06,180.1
2018,11,24,9,15,775.5,55.0,3.05,15.1,325.5,306.86,231.01
2018,11,24,9,30,782.0,60.0,3.0,15.5,357.0,361.41,280.82
2018,11,24,9,45,657.0,91.0,2.95,15.85,354.0,384.84,305.58
2018,11,24,10,0,532.0,122.0,2.9,16.2,351.0,388.39,312.04
2018,11,24,10,15,642.0,105.0,2.9,16.55,396.5,467.75,376.84
2018,11,24,10,30,752.0,88.0,2.9,16.9,442.0,548.47,441.46
2018,11,24,10,45,780.0,85.0,2.85,17.3,464.0,601.03,482.6
2018,11,24,11,0,808.0,82.0,2.8,17.7,486.0,653.69,522.91
2018,11,24,11,15,761.0,95.0,2.7,17.9,481.5,670.16,534.67
2018,11,24,11,30,714.0,108.0,2.6,18.1,477.0,684.25,544.06
2018,11,24,11,45,661.0,120.5,2.55,18.3,463.0,684.72,543.48
2018,11,24,12,0,608.0,133.0,2.5,18.5,449.0,679.16,538.71
2018,11,24,12,15,641.5,127.0,2.45,18.55,457.5,721.25,569.31
2018,11,24,12,30,675.0,121.0,2.4,18.6,466.0,762.22,598.45
2018,11,24,12,45,665.0,120.5,2.35,18.65,453.5,769.31,603.14
2018,11,24,13,0,655.0,120.0,2.3,18.7,441.0,773.26,605.96
2018,11,24,13,15,658.0,115.0,2.3,18.65,426.5,780.75,612.07
2018,11,24,13,30,661.0,110.0,2.3,18.6,412.0,785.33,616.17
2018,11,24,13,45,669.5,101.0,2.25,18.55,392.0,787.14,618.04
2018,11,24,14,0,678.0,92.0,2.2,18.5,372.0,785.74,617.68
2018,11,24,14,15,644.0,88.5,2.15,18.3,337.5,748.91,592.13
2018,11,24,14,30,610.0,85.0,2.1,18.1,303.0,709.67,564.7
2018,11,24,14,45,592.5,78.0,2.05,17.85,271.0,678.9,543.05
2018,11,24,15,0,575.0,71.0,2.0,17.6,239.0,646.06,519.08
2018,11,24,15,15,568.5,61.5,2.0,17.6,207.0,617.71,497.28
2018,11,24,15,30,562.0,52.0,2.0,17.6,175.0,587.27,472.44
2018,11,24,15,45,517.5,45.0,1.5,16.35,139.0,527.41,422.93
2018,11,24,16,0,473.0,38.0,1.0,15.1,103.0,468.44,370.77
2018,11,24,16,15,357.0,29.5,1.0,14.4,68.5,355.54,265.47
2018,11,24,16,30,241.0,21.0,1.0,13.7,34.0,227.86,0.0
2018,11,24,16,45,120.5,10.5,1.0,13.0,17.0,90.8,0.0
2018,11,24,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,1.05,8.1,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,1.1,8.0,6.0,5.12,0.0
2018,11,25,7,15,217.5,16.5,1.2,8.55,32.0,14.08,0.0
2018,11,25,7,30,376.0,27.0,1.3,9.1,58.0,22.6,11.24
2018,11,25,7,45,475.5,33.5,1.35,9.7,96.5,27.64,18.53
2018,11,25,8,0,575.0,40.0,1.4,10.3,135.0,40.41,30.45
2018,11,25,8,15,627.0,44.5,1.5,10.85,175.0,86.72,45.74
2018,11,25,8,30,679.0,49.0,1.6,11.4,215.0,139.31,83.08
2018,11,25,8,45,687.0,56.5,1.65,11.95,249.0,192.05,128.86
2018,11,25,9,0,695.0,64.0,1.7,12.5,283.0,245.26,177.5
2018,11,25,9,15,757.5,62.0,1.8,13.05,325.5,306.8,231.81
2018,11,25,9,30,820.0,60.0,1.9,13.6,368.0,374.22,290.65
2018,11,25,9,45,836.0,62.0,2.0,14.15,398.0,431.35,340.93
2018,11,25,10,0,852.0,64.0,2.1,14.7,428.0,486.7,388.35
2018,11,25,10,15,863.0,65.0,2.15,15.1,451.5,539.35,432.28
2018,11,25,10,30,874.0,66.0,2.2,15.5,475.0,591.04,474.11
2018,11,25,10,45,881.0,67.0,2.2,15.9,492.0,639.01,511.65
2018,11,25,11,0,888.0,68.0,2.2,16.3,509.0,685.16,546.78
2018,11,25,11,15,891.5,69.0,2.2,16.7,519.0,726.8,576.2
2018,11,25,11,30,895.0,70.0,2.2,17.1,529.0,765.94,603.02
2018,11,25,11,45,896.0,70.0,2.2,17.45,531.5,799.24,625.54
2018,11,25,12,0,897.0,70.0,2.2,17.8,534.0,829.52,645.84
2018,11,25,12,15,897.0,69.0,2.2,17.95,529.0,854.56,662.91
2018,11,25,12,30,897.0,68.0,2.2,18.1,524.0,876.26,677.73
2018,11,25,12,45,894.5,66.0,2.15,18.25,511.5,891.01,687.33
2018,11,25,13,0,892.0,64.0,2.1,18.4,499.0,902.14,694.58
2018,11,25,13,15,872.0,65.5,2.0,18.45,477.0,898.31,691.38
2018,11,25,13,30,852.0,67.0,1.9,18.5,455.0,890.7,685.82
2018,11,25,13,45,851.0,63.0,1.85,18.5,431.5,889.59,685.55
2018,11,25,14,0,850.0,59.0,1.8,18.5,408.0,884.92,682.78
2018,11,25,14,15,832.5,56.5,1.75,18.35,376.0,863.63,668.88
2018,11,25,14,30,815.0,54.0,1.7,18.2,344.0,839.26,652.77
2018,11,25,14,45,788.5,51.5,1.65,18.05,307.0,813.48,635.27
2018,11,25,15,0,762.0,49.0,1.6,17.9,270.0,775.44,608.35
2018,11,25,15,15,607.0,55.0,1.6,17.9,214.5,641.63,510.77
2018,11,25,15,30,452.0,61.0,1.6,17.9,159.0,505.2,407.41
2018,11,25,15,45,305.0,55.0,1.15,16.75,114.5,361.55,293.33
2018,11,25,16,0,158.0,49.0,0.7,15.6,70.0,215.76,172.44
2018,11,25,16,15,132.0,33.5,0.7,15.4,46.5,172.81,127.73
2018,11,25,16,30,106.0,18.0,0.7,15.2,23.0,125.88,0.0
2018,11,25,16,45,53.0,9.0,0.7,14.95,11.5,43.67,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,1.15,6.15,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,1.1,6.2,4.0,0.0,0.0
2018,11,26,7,15,44.0,16.0,1.25,7.0,18.5,13.66,0.0
2018,11,26,7,30,62.0,28.0,1.4,7.8,33.0,22.22,10.37
2018,11,26,7,45,96.0,44.0,1.5,8.6,57.0,33.72,23.84
2018,11,26,8,0,130.0,60.0,1.6,9.4,81.0,46.58,36.0
2018,11,26,8,15,145.5,75.5,1.55,9.9,105.5,71.35,50.56
2018,11,26,8,30,161.0,91.0,1.5,10.4,130.0,98.35,71.92
2018,11,26,8,45,126.5,107.5,1.5,10.9,141.5,116.4,89.19
2018,11,26,9,0,92.0,124.0,1.5,11.4,153.0,131.8,104.24
2018,11,26,9,15,138.0,136.5,1.55,12.05,185.5,165.2,131.63
2018,11,26,9,30,184.0,149.0,1.6,12.7,218.0,204.01,163.81
2018,11,26,9,45,280.5,152.5,1.6,13.35,267.0,267.76,215.91
2018,11,26,10,0,377.0,156.0,1.6,14.0,316.0,344.49,278.05
2018,11,26,10,15,429.5,155.0,1.6,14.5,347.0,395.72,319.5
2018,11,26,10,30,482.0,154.0,1.6,15.0,378.0,451.0,363.53
2018,11,26,10,45,416.5,174.5,1.55,15.45,373.0,457.28,367.76
2018,11,26,11,0,351.0,195.0,1.5,15.9,368.0,444.38,357.09
2018,11,26,11,15,305.0,207.5,1.5,16.25,360.0,443.2,355.57
2018,11,26,11,30,259.0,220.0,1.5,16.6,352.0,437.95,350.53
2018,11,26,11,45,210.5,224.5,1.5,16.9,332.0,402.32,322.38
2018,11,26,12,0,162.0,229.0,1.5,17.2,312.0,377.88,302.45
2018,11,26,12,15,243.0,212.0,1.5,17.5,335.5,451.84,361.32
2018,11,26,12,30,324.0,195.0,1.5,17.8,359.0,511.81,408.26
2018,11,26,12,45,394.0,180.0,1.55,18.1,374.5,585.95,464.59
2018,11,26,13,0,464.0,165.0,1.6,18.4,390.0,642.07,507.13
2018,11,26,13,15,346.0,177.0,1.55,18.3,341.0,536.88,427.46
2018,11,26,13,30,228.0,189.0,1.5,18.2,292.0,450.09,360.18
2018,11,26,13,45,356.0,157.5,1.45,18.05,308.0,533.05,428.03
2018,11,26,14,0,484.0,126.0,1.4,17.9,324.0,636.93,507.35
2018,11,26,14,15,542.0,106.5,1.25,17.4,311.5,674.75,534.42
2018,11,26,14,30,600.0,87.0,1.1,16.9,299.0,701.73,553.71
2018,11,26,14,45,469.0,92.5,0.95,16.35,247.0,575.89,461.16
2018,11,26,15,0,338.0,98.0,0.8,15.8,195.0,462.85,375.57
2018,11,26,15,15,317.0,85.5,0.8,15.8,166.0,424.07,345.94
2018,11,26,15,30,296.0,73.0,0.8,15.8,137.0,384.91,314.07
2018,11,26,15,45,259.0,59.5,0.8,15.0,106.5,331.19,269.85
2018,11,26,16,0,222.0,46.0,0.8,14.2,76.0,278.92,224.43
2018,11,26,16,15,167.0,32.5,0.85,13.9,50.5,215.67,159.54
2018,11,26,16,30,112.0,19.0,0.9,13.6,25.0,131.96,0.0
2018,11,26,16,45,56.0,9.5,0.9,13.3,12.5,46.14,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,7.75,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,7.9,3.0,0.0,0.0
2018,11,27,7,15,9.5,8.5,1.05,8.25,8.5,7.26,0.0
2018,11,27,7,30,0.0,14.0,1.0,8.6,14.0,11.53,2.23
2018,11,27,7,45,0.0,21.5,0.95,9.0,21.5,17.73,9.82
2018,11,27,8,0,0.0,29.0,0.9,9.4,29.0,23.93,15.81
2018,11,27,8,15,0.0,34.0,1.0,9.9,34.0,28.07,18.7
2018,11,27,8,30,0.0,39.0,1.1,10.4,39.0,32.21,22.41
2018,11,27,8,45,19.5,62.5,1.2,10.95,68.5,56.42,42.53
2018,11,27,9,0,39.0,86.0,1.3,11.5,98.0,82.85,64.58
2018,11,27,9,15,24.0,97.5,1.4,11.85,105.0,91.07,72.17
2018,11,27,9,30,9.0,109.0,1.5,12.2,112.0,94.69,75.5
2018,11,27,9,45,6.0,95.5,1.55,12.55,97.5,82.37,64.96
2018,11,27,10,0,3.0,82.0,1.6,12.9,83.0,69.61,54.01
2018,11,27,10,15,1.5,86.5,1.7,13.1,87.0,72.82,56.63
2018,11,27,10,30,0.0,91.0,1.8,13.3,91.0,75.91,59.09
2018,11,27,10,45,0.0,77.5,1.9,13.55,77.5,64.33,49.18
2018,11,27,11,0,0.0,64.0,2.0,13.8,64.0,53.06,39.57
2018,11,27,11,15,14.0,120.5,2.1,13.9,127.5,112.33,89.74
2018,11,27,11,30,28.0,177.0,2.2,14.0,191.0,188.63,153.03
2018,11,27,11,45,23.5,181.5,2.3,14.05,193.5,179.91,145.56
2018,11,27,12,0,19.0,186.0,2.4,14.1,196.0,182.39,147.49
2018,11,27,12,15,13.0,143.5,2.5,14.25,150.5,136.12,109.23
2018,11,27,12,30,7.0,101.0,2.6,14.4,105.0,91.18,71.7
2018,11,27,12,45,6.5,78.0,2.7,14.5,81.5,70.52,54.43
2018,11,27,13,0,6.0,55.0,2.8,14.6,58.0,50.98,37.98
2018,11,27,13,15,3.0,47.5,2.8,14.7,49.0,42.06,30.32
2018,11,27,13,30,0.0,40.0,2.8,14.8,40.0,33.07,22.58
2018,11,27,13,45,2.5,54.5,2.8,14.85,55.5,47.44,34.95
2018,11,27,14,0,5.0,69.0,2.8,14.9,71.0,61.85,47.34
2018,11,27,14,15,39.5,98.0,2.45,14.65,112.0,132.22,108.39
2018,11,27,14,30,74.0,127.0,2.1,14.4,153.0,204.18,169.59
2018,11,27,14,45,50.0,107.0,1.7,14.2,123.5,158.94,131.04
2018,11,27,15,0,26.0,87.0,1.3,14.0,94.0,113.93,92.48
2018,11,27,15,15,13.0,65.5,1.3,14.0,69.0,69.09,54.0
2018,11,27,15,30,0.0,44.0,1.3,14.0,44.0,36.39,25.47
2018,11,27,15,45,0.0,32.0,1.05,13.45,32.0,26.42,16.82
2018,11,27,16,0,0.0,20.0,0.8,12.9,20.0,16.47,8.14
2018,11,27,16,15,8.5,13.5,0.8,12.7,14.0,17.8,8.27
2018,11,27,16,30,17.0,7.0,0.8,12.5,8.0,25.66,0.0
2018,11,27,16,45,8.5,3.5,0.75,12.3,4.0,8.76,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
