Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,45,4.0,0.5,0.55,11.75,0.5,0.0,0.0
2018,11,28,7,0,8.0,1.0,0.6,11.7,1.0,0.0,0.0
2018,11,28,7,15,19.0,12.5,0.65,12.0,13.5,10.67,0.0
2018,11,28,7,30,30.0,24.0,0.7,12.3,26.0,19.23,6.47
2018,11,28,7,45,55.5,39.5,0.8,12.6,47.0,30.99,20.89
2018,11,28,8,0,81.0,55.0,0.9,12.9,68.0,42.95,32.22
2018,11,28,8,15,105.0,69.5,0.95,13.3,91.0,63.31,44.58
2018,11,28,8,30,129.0,84.0,1.0,13.7,114.0,86.9,62.72
2018,11,28,8,45,124.5,97.0,1.1,14.05,130.5,106.96,80.19
2018,11,28,9,0,120.0,110.0,1.2,14.4,147.0,126.61,97.67
2018,11,28,9,15,113.5,128.5,1.15,14.65,166.5,150.12,118.29
2018,11,28,9,30,107.0,147.0,1.1,14.9,186.0,173.36,138.25
2018,11,28,9,45,142.5,148.5,1.05,15.2,205.0,198.08,158.66
2018,11,28,10,0,178.0,150.0,1.0,15.5,224.0,226.25,181.98
2018,11,28,10,15,144.0,167.5,1.0,15.85,229.5,236.71,190.61
2018,11,28,10,30,110.0,185.0,1.0,16.2,235.0,244.09,196.25
2018,11,28,10,45,119.0,180.5,1.0,16.5,236.5,252.68,203.31
2018,11,28,11,0,128.0,176.0,1.0,16.8,238.0,261.54,210.56
2018,11,28,11,15,104.0,179.0,1.05,17.05,230.0,255.2,205.08
2018,11,28,11,30,80.0,182.0,1.1,17.3,222.0,232.97,186.97
2018,11,28,11,45,218.5,174.0,1.15,17.6,285.0,366.81,295.44
2018,11,28,12,0,357.0,166.0,1.2,17.9,348.0,498.91,397.85
2018,11,28,12,15,408.0,164.0,1.4,18.0,370.0,553.36,439.66
2018,11,28,12,30,459.0,162.0,1.6,18.1,392.0,608.76,482.56
2018,11,28,12,45,347.5,173.5,1.8,18.2,345.0,516.05,412.64
2018,11,28,13,0,236.0,185.0,2.0,18.3,298.0,438.94,352.82
2018,11,28,13,15,242.5,181.0,2.2,18.2,293.5,446.69,360.63
2018,11,28,13,30,249.0,177.0,2.4,18.1,289.0,453.69,367.36
2018,11,28,13,45,338.0,151.0,2.55,18.0,293.5,507.24,412.56
2018,11,28,14,0,427.0,125.0,2.7,17.9,298.0,581.8,472.63
2018,11,28,14,15,580.5,97.0,2.7,17.65,312.0,697.98,561.34
2018,11,28,14,30,734.0,69.0,2.7,17.4,326.0,792.86,631.61
2018,11,28,14,45,539.0,58.5,2.7,17.15,236.0,600.82,488.41
2018,11,28,15,0,344.0,48.0,2.7,16.9,146.0,405.17,336.41
2018,11,28,15,15,172.0,31.0,2.7,16.9,80.0,209.79,175.74
2018,11,28,15,30,0.0,14.0,2.7,16.9,14.0,11.51,4.07
2018,11,28,15,45,0.0,11.0,2.5,16.1,11.0,9.03,1.95
2018,11,28,16,0,0.0,8.0,2.3,15.3,8.0,6.56,0.0
2018,11,28,16,15,7.0,6.0,2.45,15.0,6.5,11.7,3.4
2018,11,28,16,30,14.0,4.0,2.6,14.7,5.0,17.55,0.0
2018,11,28,16,45,7.0,2.0,2.75,14.45,2.5,6.46,0.0
2018,11,28,17,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.7,12.45,2.0,1.71,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.5,4.0,3.28,0.0
2018,11,29,7,45,0.0,7.5,6.05,12.6,7.5,6.15,0.0
2018,11,29,8,0,0.0,11.0,6.2,12.7,11.0,9.03,2.3
2018,11,29,8,15,0.0,10.5,6.3,12.75,10.5,8.62,1.72
2018,11,29,8,30,0.0,10.0,6.4,12.8,10.0,8.21,1.42
2018,11,29,8,45,2.5,20.0,6.5,12.9,21.0,16.94,8.87
2018,11,29,9,0,5.0,30.0,6.6,13.0,32.0,25.99,16.62
2018,11,29,9,15,3.5,29.5,6.5,13.05,31.0,25.41,16.2
2018,11,29,9,30,2.0,29.0,6.4,13.1,30.0,24.66,15.58
2018,11,29,9,45,64.5,65.5,6.35,13.15,92.5,87.47,68.97
2018,11,29,10,0,127.0,102.0,6.3,13.2,155.0,155.8,127.25
2018,11,29,10,15,63.5,82.0,6.2,13.15,108.5,110.81,89.47
2018,11,29,10,30,0.0,62.0,6.1,13.1,62.0,51.38,38.32
2018,11,29,10,45,0.0,45.0,5.95,13.1,45.0,37.23,26.23
2018,11,29,11,0,0.0,28.0,5.8,13.1,28.0,23.14,14.16
2018,11,29,11,15,6.0,54.5,5.8,13.15,57.5,49.4,36.72
2018,11,29,11,30,12.0,81.0,5.8,13.2,87.0,80.64,63.41
2018,11,29,11,45,66.5,146.5,5.75,13.3,180.0,188.9,155.98
2018,11,29,12,0,121.0,212.0,5.7,13.4,273.0,324.63,269.03
2018,11,29,12,15,177.5,208.0,5.65,13.55,297.0,373.96,310.73
2018,11,29,12,30,234.0,204.0,5.6,13.7,321.0,443.73,368.51
2018,11,29,12,45,165.0,202.5,5.55,13.85,284.0,371.0,308.0
2018,11,29,13,0,96.0,201.0,5.5,14.0,247.0,295.1,244.29
2018,11,29,13,15,197.5,189.0,5.4,14.05,278.5,396.07,330.37
2018,11,29,13,30,299.0,177.0,5.3,14.1,310.0,499.59,416.5
2018,11,29,13,45,340.5,160.5,5.2,14.2,304.0,521.86,435.65
2018,11,29,14,0,382.0,144.0,5.1,14.3,298.0,563.65,469.97
2018,11,29,14,15,339.0,124.5,4.75,14.15,253.0,501.03,419.54
2018,11,29,14,30,296.0,105.0,4.4,14.0,208.0,436.37,367.21
2018,11,29,14,45,284.0,101.5,4.05,13.8,191.5,398.49,336.72
2018,11,29,15,0,272.0,98.0,3.7,13.6,175.0,383.38,323.88
2018,11,29,15,15,310.5,79.0,3.7,13.6,154.5,408.93,344.77
2018,11,29,15,30,349.0,60.0,3.7,13.6,134.0,409.72,344.2
2018,11,29,15,45,369.0,50.0,2.9,12.95,112.5,411.05,341.47
2018,11,29,16,0,389.0,40.0,2.1,12.3,91.0,403.74,327.89
2018,11,29,16,15,275.0,29.5,2.1,11.9,59.0,293.38,216.76
2018,11,29,16,30,161.0,19.0,2.1,11.5,27.0,165.86,0.0
2018,11,29,16,45,80.5,9.5,2.05,11.1,13.5,62.8,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,1.3,5.8,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,1.3,5.8,2.0,0.0,0.0
2018,11,30,7,15,32.0,12.0,1.45,6.6,13.0,10.24,0.0
2018,11,30,7,30,39.0,21.0,1.6,7.4,24.0,17.01,3.19
2018,11,30,7,45,45.5,37.5,1.8,8.25,43.0,29.45,19.67
2018,11,30,8,0,52.0,54.0,2.0,9.1,62.0,41.59,31.39
2018,11,30,8,15,78.0,70.5,2.15,9.55,86.5,61.71,44.84
2018,11,30,8,30,104.0,87.0,2.3,10.0,111.0,85.5,63.57
2018,11,30,8,45,132.5,102.5,2.5,10.5,138.5,112.5,85.73
2018,11,30,9,0,161.0,118.0,2.7,11.0,166.0,143.21,111.69
2018,11,30,9,15,232.5,127.0,2.7,11.4,206.0,189.2,149.8
2018,11,30,9,30,304.0,136.0,2.7,11.8,246.0,240.03,192.55
2018,11,30,9,45,371.5,137.0,2.7,12.25,282.5,296.73,240.37
2018,11,30,10,0,439.0,138.0,2.7,12.7,319.0,354.0,288.39
2018,11,30,10,15,589.5,115.5,2.7,13.05,373.5,443.21,361.69
2018,11,30,10,30,740.0,93.0,2.7,13.4,428.0,539.55,439.54
2018,11,30,10,45,751.5,93.5,2.7,13.8,445.0,585.24,475.93
2018,11,30,11,0,763.0,94.0,2.7,14.2,462.0,627.59,509.21
2018,11,30,11,15,730.0,104.0,2.7,14.4,462.0,652.56,528.29
2018,11,30,11,30,697.0,114.0,2.7,14.6,462.0,670.46,541.7
2018,11,30,11,45,735.0,107.0,2.7,14.8,476.0,719.81,578.36
2018,11,30,12,0,773.0,100.0,2.7,15.0,490.0,764.29,610.33
2018,11,30,12,15,829.5,86.0,2.7,15.1,501.0,819.63,650.15
2018,11,30,12,30,886.0,72.0,2.7,15.2,512.0,864.57,681.99
2018,11,30,12,45,885.5,69.5,2.7,15.25,500.5,880.63,693.33
2018,11,30,13,0,885.0,67.0,2.7,15.3,489.0,893.19,702.55
2018,11,30,13,15,875.5,66.0,2.65,15.3,469.5,896.02,704.75
2018,11,30,13,30,866.0,65.0,2.6,15.3,450.0,895.2,704.56
2018,11,30,13,45,852.5,63.5,2.55,15.3,424.0,886.43,698.85
2018,11,30,14,0,839.0,62.0,2.5,15.3,398.0,884.14,697.85
2018,11,30,14,15,819.0,60.0,2.4,15.15,366.5,861.81,682.38
2018,11,30,14,30,799.0,58.0,2.3,15.0,335.0,836.34,664.57
2018,11,30,14,45,769.5,55.5,2.15,14.8,298.5,798.7,637.21
2018,11,30,15,0,740.0,53.0,2.0,14.6,262.0,758.69,607.39
2018,11,30,15,15,696.0,49.0,2.0,14.6,222.0,702.07,564.78
2018,11,30,15,30,652.0,45.0,2.0,14.6,182.0,644.42,519.5
2018,11,30,15,45,580.5,40.5,1.5,13.2,142.0,562.96,453.24
2018,11,30,16,0,509.0,36.0,1.0,11.8,102.0,493.6,391.81
2018,11,30,16,15,379.0,28.0,1.05,11.2,66.5,370.42,268.89
2018,11,30,16,30,249.0,20.0,1.1,10.6,31.0,228.74,0.0
2018,11,30,16,45,124.5,10.0,1.15,10.0,15.5,93.15,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,6,45,5.5,1.0,2.9,9.45,1.0,0.0,0.0
2018,12,1,7,0,11.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,12,1,7,15,18.5,5.0,2.85,9.75,6.0,4.27,0.0
2018,12,1,7,30,26.0,8.0,3.0,10.1,10.0,6.6,0.0
2018,12,1,7,45,81.5,17.0,3.15,10.5,28.0,13.03,5.39
2018,12,1,8,0,137.0,26.0,3.3,10.9,46.0,19.8,11.87
2018,12,1,8,15,77.0,24.0,3.2,11.1,36.0,25.12,13.33
2018,12,1,8,30,17.0,22.0,3.1,11.3,26.0,20.73,11.54
2018,12,1,8,45,16.0,34.0,3.05,11.5,38.0,31.78,21.24
2018,12,1,9,0,15.0,46.0,3.0,11.7,50.0,42.7,30.86
2018,12,1,9,15,7.5,55.5,3.25,11.95,57.5,48.22,35.92
2018,12,1,9,30,0.0,65.0,3.5,12.2,65.0,53.86,40.89
2018,12,1,9,45,31.5,104.5,3.75,12.4,117.5,104.29,83.61
2018,12,1,10,0,63.0,144.0,4.0,12.6,170.0,158.27,129.14
2018,12,1,10,15,277.5,138.0,4.15,12.7,262.0,285.28,236.03
2018,12,1,10,30,492.0,132.0,4.3,12.8,354.0,430.0,356.11
2018,12,1,10,45,511.0,123.0,4.45,12.95,361.0,459.05,381.02
2018,12,1,11,0,530.0,114.0,4.6,13.1,368.0,495.79,412.03
2018,12,1,11,15,523.5,126.5,4.7,13.2,382.0,530.06,439.96
2018,12,1,11,30,517.0,139.0,4.8,13.3,396.0,554.57,459.99
2018,12,1,11,45,682.5,111.5,4.9,13.45,453.0,682.86,563.14
2018,12,1,12,0,848.0,84.0,5.0,13.6,510.0,805.28,656.42
2018,12,1,12,15,592.5,123.0,4.95,13.65,419.5,667.91,550.12
2018,12,1,12,30,337.0,162.0,4.9,13.7,329.0,481.53,400.26
2018,12,1,12,45,243.0,181.5,4.9,13.8,300.5,432.53,359.27
2018,12,1,13,0,149.0,201.0,4.9,13.9,272.0,361.26,299.34
2018,12,1,13,15,125.0,180.0,4.8,13.85,238.0,318.46,264.58
2018,12,1,13,30,101.0,159.0,4.7,13.8,204.0,274.25,228.18
2018,12,1,13,45,153.5,148.5,4.65,13.8,212.0,313.13,262.56
2018,12,1,14,0,206.0,138.0,4.6,13.8,220.0,371.28,311.98
2018,12,1,14,15,408.5,106.5,4.5,13.65,253.0,540.69,454.17
2018,12,1,14,30,611.0,75.0,4.4,13.5,286.0,693.25,574.32
2018,12,1,14,45,642.5,68.5,4.3,13.3,269.0,707.69,584.88
2018,12,1,15,0,674.0,62.0,4.2,13.1,252.0,718.6,592.86
2018,12,1,15,15,631.5,57.5,4.2,13.1,214.0,664.46,549.64
2018,12,1,15,30,589.0,53.0,4.2,13.1,176.0,609.56,504.33
2018,12,1,15,45,513.5,46.5,3.5,12.2,136.5,524.79,432.97
2018,12,1,16,0,438.0,40.0,2.8,11.3,97.0,442.08,359.58
2018,12,1,16,15,313.5,30.5,2.65,10.7,63.5,322.9,237.39
2018,12,1,16,30,189.0,21.0,2.5,10.1,30.0,185.26,0.0
2018,12,1,16,45,94.5,10.5,2.3,9.5,15.0,73.21,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.5,4.15,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.5,4.1,2.0,0.0,0.0
2018,12,2,7,15,179.5,13.5,0.5,4.3,23.0,11.52,0.0
2018,12,2,7,30,334.0,24.0,0.5,4.5,44.0,20.36,1.39
2018,12,2,7,45,445.0,31.0,0.55,4.7,81.0,25.83,16.6
2018,12,2,8,0,556.0,38.0,0.6,4.9,118.0,34.22,25.28
2018,12,2,8,15,622.5,42.5,0.55,5.35,159.0,77.25,40.69
2018,12,2,8,30,689.0,47.0,0.5,5.8,200.0,130.44,76.69
2018,12,2,8,45,731.5,49.5,0.4,6.25,239.5,185.07,122.06
2018,12,2,9,0,774.0,52.0,0.3,6.7,279.0,244.15,174.31
2018,12,2,9,15,799.0,55.0,0.35,7.35,314.5,302.58,227.45
2018,12,2,9,30,824.0,58.0,0.4,8.0,350.0,362.81,281.28
2018,12,2,9,45,840.0,60.5,0.45,8.6,380.5,420.31,331.66
2018,12,2,10,0,856.0,63.0,0.5,9.2,411.0,476.15,379.1
2018,12,2,10,15,869.5,63.5,0.65,9.65,435.5,529.57,424.23
2018,12,2,10,30,883.0,64.0,0.8,10.1,460.0,582.29,467.57
2018,12,2,10,45,879.0,67.0,0.95,10.55,474.0,626.09,503.04
2018,12,2,11,0,875.0,70.0,1.1,11.0,488.0,667.21,535.69
2018,12,2,11,15,886.0,69.5,1.2,11.3,500.5,711.98,569.4
2018,12,2,11,30,897.0,69.0,1.3,11.6,513.0,754.85,600.13
2018,12,2,11,45,905.5,68.0,1.4,11.95,518.5,793.03,627.22
2018,12,2,12,0,914.0,67.0,1.5,12.3,524.0,828.66,652.42
2018,12,2,12,15,913.0,66.5,1.55,12.45,519.5,854.24,670.4
2018,12,2,12,30,912.0,66.0,1.6,12.6,515.0,876.44,686.18
2018,12,2,12,45,908.0,64.5,1.7,12.7,502.5,891.23,697.66
2018,12,2,13,0,904.0,63.0,1.8,12.8,490.0,902.37,706.8
2018,12,2,13,15,851.5,71.0,1.75,12.7,460.5,888.24,697.13
2018,12,2,13,30,799.0,79.0,1.7,12.6,431.0,859.89,677.76
2018,12,2,13,45,799.0,74.0,1.7,12.55,409.0,859.18,678.6
2018,12,2,14,0,799.0,69.0,1.7,12.5,387.0,855.01,676.69
2018,12,2,14,15,771.5,67.5,1.5,12.1,354.5,826.78,656.11
2018,12,2,14,30,744.0,66.0,1.3,11.7,322.0,795.56,633.24
2018,12,2,14,45,743.5,58.5,1.1,11.3,290.5,778.26,619.84
2018,12,2,15,0,743.0,51.0,0.9,10.9,259.0,757.74,603.11
2018,12,2,15,15,626.0,53.0,0.9,10.9,210.0,652.95,525.68
2018,12,2,15,30,509.0,55.0,0.9,10.9,161.0,544.52,442.98
2018,12,2,15,45,521.5,44.0,0.9,10.1,131.5,528.06,428.3
2018,12,2,16,0,534.0,33.0,0.9,9.3,102.0,499.4,398.86
2018,12,2,16,15,368.0,26.0,0.9,8.95,65.0,359.94,260.34
2018,12,2,16,30,202.0,19.0,0.9,8.6,28.0,194.03,0.0
2018,12,2,16,45,101.0,9.5,0.95,8.2,14.0,76.81,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,2.1,5.5,4.69,0.0
2018,12,3,7,30,0.0,11.0,1.5,2.9,11.0,9.05,0.0
2018,12,3,7,45,0.0,22.0,1.65,3.7,22.0,18.16,9.89
2018,12,3,8,0,0.0,33.0,1.8,4.5,33.0,27.28,18.97
2018,12,3,8,15,0.0,47.0,1.85,5.1,47.0,38.58,28.16
2018,12,3,8,30,0.0,61.0,1.9,5.7,61.0,50.12,38.48
2018,12,3,8,45,39.5,84.5,1.95,6.35,96.0,77.99,61.16
2018,12,3,9,0,79.0,108.0,2.0,7.0,131.0,113.89,91.02
2018,12,3,9,15,128.0,126.0,1.95,7.8,168.5,151.35,122.16
2018,12,3,9,30,177.0,144.0,1.9,8.6,206.0,194.92,158.77
2018,12,3,9,45,403.0,123.0,1.9,9.45,281.0,294.46,239.95
2018,12,3,10,0,629.0,102.0,1.9,10.3,356.0,410.39,334.28
2018,12,3,10,15,750.5,84.0,1.95,10.55,405.0,490.39,400.27
2018,12,3,10,30,872.0,66.0,2.0,10.8,454.0,576.55,470.28
2018,12,3,10,45,840.5,75.0,2.1,11.0,461.0,613.87,500.8
2018,12,3,11,0,809.0,84.0,2.2,11.2,468.0,642.75,524.38
2018,12,3,11,15,624.0,129.5,2.25,11.35,429.5,601.48,491.48
2018,12,3,11,30,439.0,175.0,2.3,11.5,391.0,534.05,437.64
2018,12,3,11,45,404.0,184.0,2.35,11.65,384.0,536.23,439.61
2018,12,3,12,0,369.0,193.0,2.4,11.8,377.0,518.53,425.86
2018,12,3,12,15,516.0,158.0,2.4,11.85,412.5,633.17,517.65
2018,12,3,12,30,663.0,123.0,2.4,11.9,448.0,744.01,601.8
2018,12,3,12,45,569.0,140.0,2.4,11.95,414.5,688.76,559.73
2018,12,3,13,0,475.0,157.0,2.4,12.0,381.0,637.9,520.88
2018,12,3,13,15,432.5,159.5,2.4,12.05,357.0,611.77,501.09
2018,12,3,13,30,390.0,162.0,2.4,12.1,333.0,582.9,478.8
2018,12,3,13,45,337.5,156.5,2.35,12.15,298.5,512.8,424.5
2018,12,3,14,0,285.0,151.0,2.3,12.2,264.0,461.58,383.86
2018,12,3,14,15,235.0,142.0,2.15,11.95,230.0,406.98,340.01
2018,12,3,14,30,185.0,133.0,2.0,11.7,196.0,332.95,279.88
2018,12,3,14,45,147.5,120.5,1.9,11.45,167.5,284.99,240.18
2018,12,3,15,0,110.0,108.0,1.8,11.2,139.0,237.64,200.06
2018,12,3,15,15,84.0,92.5,1.8,11.2,114.0,196.39,164.61
2018,12,3,15,30,58.0,77.0,1.8,11.2,89.0,140.49,116.27
2018,12,3,15,45,29.0,58.5,1.7,10.1,64.5,93.43,75.01
2018,12,3,16,0,0.0,40.0,1.6,9.0,40.0,39.38,27.47
2018,12,3,16,15,5.5,25.5,1.6,8.6,25.5,27.94,15.49
2018,12,3,16,30,11.0,11.0,1.6,8.2,11.0,17.18,0.0
2018,12,3,16,45,5.5,5.5,1.6,7.8,5.5,8.44,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.5,2.95,5.65,5.5,4.69,0.0
2018,12,4,7,30,4.0,11.0,3.1,5.9,11.0,9.29,0.0
2018,12,4,7,45,2.0,20.0,3.2,6.1,20.0,16.5,8.2
2018,12,4,8,0,0.0,29.0,3.3,6.3,29.0,23.95,15.77
2018,12,4,8,15,0.0,39.5,3.35,6.85,39.5,32.67,22.77
2018,12,4,8,30,0.0,50.0,3.4,7.4,50.0,41.32,30.52
2018,12,4,8,45,0.0,51.0,3.4,7.9,51.0,42.21,31.39
2018,12,4,9,0,0.0,52.0,3.4,8.4,52.0,43.03,32.1
2018,12,4,9,15,0.0,62.0,3.45,9.15,62.0,51.37,39.27
2018,12,4,9,30,0.0,72.0,3.5,9.9,72.0,59.76,46.39
2018,12,4,9,45,1.0,93.5,3.6,10.6,94.0,78.63,62.42
2018,12,4,10,0,2.0,115.0,3.7,11.3,116.0,98.1,78.78
2018,12,4,10,15,2.5,130.5,3.65,11.75,131.5,112.53,90.77
2018,12,4,10,30,3.0,146.0,3.6,12.2,147.0,127.39,103.01
2018,12,4,10,45,4.5,153.5,3.5,12.65,155.5,135.75,109.74
2018,12,4,11,0,6.0,161.0,3.4,13.1,164.0,144.41,116.71
2018,12,4,11,15,7.5,165.5,3.25,13.3,169.0,150.47,121.61
2018,12,4,11,30,9.0,170.0,3.1,13.5,174.0,156.79,126.73
2018,12,4,11,45,8.0,166.0,2.95,13.7,169.5,152.96,123.39
2018,12,4,12,0,7.0,162.0,2.8,13.9,165.0,149.07,120.03
2018,12,4,12,15,3.5,147.5,2.6,13.95,149.0,132.54,106.18
2018,12,4,12,30,0.0,133.0,2.4,14.0,133.0,115.87,92.2
2018,12,4,12,45,0.0,128.5,2.15,14.1,128.5,111.99,88.99
2018,12,4,13,0,0.0,124.0,1.9,14.2,124.0,108.14,85.81
2018,12,4,13,15,0.0,117.5,1.7,14.05,117.5,102.34,81.09
2018,12,4,13,30,0.0,111.0,1.5,13.9,111.0,96.56,76.38
2018,12,4,13,45,0.0,100.5,1.35,13.75,100.5,86.76,68.29
2018,12,4,14,0,0.0,90.0,1.2,13.6,90.0,76.98,60.17
2018,12,4,14,15,0.0,86.5,1.3,13.1,86.5,74.31,58.13
2018,12,4,14,30,0.0,83.0,1.4,12.6,83.0,71.83,56.21
2018,12,4,14,45,0.0,83.5,1.5,12.1,83.5,74.12,58.31
2018,12,4,15,0,0.0,84.0,1.6,11.6,84.0,77.57,61.35
2018,12,4,15,15,0.0,69.0,1.6,11.6,69.0,62.74,48.51
2018,12,4,15,30,0.0,54.0,1.6,11.6,54.0,47.73,35.42
2018,12,4,15,45,0.0,42.0,1.5,10.6,42.0,36.26,25.38
2018,12,4,16,0,0.0,30.0,1.4,9.6,30.0,24.8,15.2
2018,12,4,16,15,0.0,20.0,1.45,9.2,20.0,16.51,6.68
2018,12,4,16,30,0.0,10.0,1.5,8.8,10.0,8.23,0.0
2018,12,4,16,45,0.0,5.0,1.5,8.45,5.0,4.27,0.0
2018,12,4,17,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,15,2.0,3.5,2.75,7.4,3.5,2.99,0.0
2018,12,5,7,30,4.0,7.0,2.8,7.5,7.0,5.9,0.0
2018,12,5,7,45,166.0,21.5,2.85,7.6,44.0,16.7,8.14
2018,12,5,8,0,328.0,36.0,2.9,7.7,81.0,28.95,20.07
2018,12,5,8,15,288.5,37.5,2.9,7.9,86.5,48.11,26.85
2018,12,5,8,30,249.0,39.0,2.9,8.1,92.0,64.08,39.01
2018,12,5,8,45,124.5,42.5,2.9,8.3,69.0,60.42,41.66
2018,12,5,9,0,0.0,46.0,2.9,8.5,46.0,38.03,27.72
2018,12,5,9,15,0.5,61.0,2.85,8.85,61.0,50.68,38.72
2018,12,5,9,30,1.0,76.0,2.8,9.2,76.0,63.52,49.77
2018,12,5,9,45,4.5,97.0,2.75,9.6,98.5,83.12,66.5
2018,12,5,10,0,8.0,118.0,2.7,10.0,121.0,103.58,83.84
2018,12,5,10,15,118.0,148.0,2.7,10.4,199.5,202.61,167.89
2018,12,5,10,30,228.0,178.0,2.7,10.8,278.0,312.79,259.6
2018,12,5,10,45,158.0,183.0,2.7,11.25,253.5,278.28,230.49
2018,12,5,11,0,88.0,188.0,2.7,11.7,229.0,235.38,194.16
2018,12,5,11,15,48.0,165.5,2.65,12.05,188.0,188.71,154.82
2018,12,5,11,30,8.0,143.0,2.6,12.4,147.0,129.86,104.67
2018,12,5,11,45,48.5,145.5,2.55,12.8,169.5,173.76,142.5
2018,12,5,12,0,89.0,148.0,2.5,13.2,192.0,225.7,186.35
2018,12,5,12,15,228.0,167.5,2.4,13.35,279.0,384.48,318.11
2018,12,5,12,30,367.0,187.0,2.3,13.5,366.0,535.36,438.08
2018,12,5,12,45,440.5,166.5,2.2,13.7,376.0,605.93,492.26
2018,12,5,13,0,514.0,146.0,2.1,13.9,386.0,658.27,532.71
2018,12,5,13,15,416.0,159.0,2.05,13.9,348.5,595.18,483.06
2018,12,5,13,30,318.0,172.0,2.0,13.9,311.0,509.08,416.12
2018,12,5,13,45,314.0,162.0,1.95,13.85,292.5,498.06,408.83
2018,12,5,14,0,310.0,152.0,1.9,13.8,274.0,485.63,399.85
2018,12,5,14,15,274.0,142.5,1.8,13.6,244.0,443.29,366.56
2018,12,5,14,30,238.0,133.0,1.7,13.4,214.0,400.3,332.4
2018,12,5,14,45,172.5,115.5,1.6,13.15,171.0,300.04,251.06
2018,12,5,15,0,107.0,98.0,1.5,12.9,128.0,219.49,183.54
2018,12,5,15,15,80.5,82.5,1.5,12.9,103.0,177.19,147.49
2018,12,5,15,30,54.0,67.0,1.5,12.9,78.0,120.34,98.54
2018,12,5,15,45,42.0,53.0,1.3,11.9,60.5,94.38,75.77
2018,12,5,16,0,30.0,39.0,1.1,10.9,43.0,68.45,52.44
2018,12,5,16,15,20.0,25.5,1.15,10.4,27.5,44.34,27.78
2018,12,5,16,30,10.0,12.0,1.2,9.9,12.0,17.45,0.0
2018,12,5,16,45,5.0,6.0,1.2,9.45,6.0,8.53,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,6,7,15,120.5,10.0,1.85,5.3,16.0,8.54,0.0
2018,12,6,7,30,241.0,20.0,2.2,5.8,32.0,16.8,0.0
2018,12,6,7,45,364.0,28.0,2.55,6.3,66.5,23.2,13.35
2018,12,6,8,0,487.0,36.0,2.9,6.8,101.0,29.64,20.71
2018,12,6,8,15,556.5,41.5,2.9,7.25,140.0,65.7,33.98
2018,12,6,8,30,626.0,47.0,2.9,7.7,179.0,117.78,68.62
2018,12,6,8,45,671.5,50.5,2.9,8.15,217.5,169.67,111.36
2018,12,6,9,0,717.0,54.0,2.9,8.6,256.0,226.47,162.16
2018,12,6,9,15,748.5,56.0,2.85,9.2,291.5,282.29,213.86
2018,12,6,9,30,780.0,58.0,2.8,9.8,327.0,340.71,267.45
2018,12,6,9,45,802.0,60.0,2.75,10.45,358.0,397.55,318.73
2018,12,6,10,0,824.0,62.0,2.7,11.1,389.0,455.33,369.21
2018,12,6,10,15,837.5,63.0,2.65,11.6,413.0,505.75,412.54
2018,12,6,10,30,851.0,64.0,2.6,12.1,437.0,557.41,455.35
2018,12,6,10,45,859.5,65.5,2.5,12.55,455.0,605.76,494.07
2018,12,6,11,0,868.0,67.0,2.4,13.0,473.0,652.6,530.34
2018,12,6,11,15,873.0,67.5,2.35,13.3,484.0,694.09,561.57
2018,12,6,11,30,878.0,68.0,2.3,13.6,495.0,733.32,589.14
2018,12,6,11,45,880.0,68.5,2.25,13.9,499.0,767.8,612.92
2018,12,6,12,0,882.0,69.0,2.2,14.2,503.0,799.48,634.48
2018,12,6,12,15,881.0,68.5,2.25,14.35,499.0,824.48,652.32
2018,12,6,12,30,880.0,68.0,2.3,14.5,495.0,846.24,667.95
2018,12,6,12,45,875.5,67.5,2.3,14.65,484.0,861.63,678.71
2018,12,6,13,0,871.0,67.0,2.3,14.8,473.0,873.53,687.17
2018,12,6,13,15,862.0,66.0,2.3,14.8,454.5,877.21,690.32
2018,12,6,13,30,853.0,65.0,2.3,14.8,436.0,877.33,691.14
2018,12,6,13,45,839.5,63.5,2.3,14.85,411.0,878.94,693.03
2018,12,6,14,0,826.0,62.0,2.3,14.9,386.0,867.33,685.51
2018,12,6,14,15,806.5,59.5,2.2,14.75,355.0,845.47,670.3
2018,12,6,14,30,787.0,57.0,2.1,14.6,324.0,820.5,652.68
2018,12,6,14,45,758.0,54.5,2.0,14.4,289.0,784.13,626.45
2018,12,6,15,0,729.0,52.0,1.9,14.2,254.0,745.39,597.73
2018,12,6,15,15,685.0,48.0,1.9,14.2,215.0,689.64,555.51
2018,12,6,15,30,641.0,44.0,1.9,14.2,176.0,632.87,510.64
2018,12,6,15,45,573.0,39.0,1.45,12.7,137.0,554.67,446.94
2018,12,6,16,0,505.0,34.0,1.0,11.2,98.0,477.22,379.24
2018,12,6,16,15,367.5,26.0,1.05,10.75,63.0,358.88,255.23
2018,12,6,16,30,230.0,18.0,1.1,10.3,28.0,180.25,0.0
2018,12,6,16,45,115.0,9.0,1.15,9.85,14.0,86.09,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,15,53.5,9.0,0.85,5.05,11.5,7.68,0.0
2018,12,7,7,30,107.0,18.0,0.8,5.4,23.0,14.01,0.0
2018,12,7,7,45,166.0,31.5,0.75,5.8,48.5,24.3,14.05
2018,12,7,8,0,225.0,45.0,0.7,6.2,74.0,34.37,24.99
2018,12,7,8,15,267.5,57.0,0.7,6.55,104.0,60.33,38.58
2018,12,7,8,30,310.0,69.0,0.7,6.9,134.0,95.29,63.45
2018,12,7,8,45,322.5,82.0,0.75,7.25,161.5,131.12,93.77
2018,12,7,9,0,335.0,95.0,0.8,7.6,189.0,168.52,127.13
2018,12,7,9,15,335.5,109.5,0.8,7.9,214.0,205.21,160.66
2018,12,7,9,30,336.0,124.0,0.8,8.2,239.0,235.97,188.86
2018,12,7,9,45,384.5,128.0,0.75,8.55,271.0,288.28,233.3
2018,12,7,10,0,433.0,132.0,0.7,8.9,303.0,339.25,275.89
2018,12,7,10,15,420.5,143.5,0.7,9.4,318.0,370.63,302.18
2018,12,7,10,30,408.0,155.0,0.7,9.9,333.0,400.08,326.15
2018,12,7,10,45,534.5,134.0,0.75,10.45,377.0,478.96,389.29
2018,12,7,11,0,661.0,113.0,0.8,11.0,421.0,573.84,462.6
2018,12,7,11,15,757.0,94.5,0.8,11.7,455.0,650.89,519.8
2018,12,7,11,30,853.0,76.0,0.8,12.4,489.0,729.25,575.06
2018,12,7,11,45,874.0,72.0,0.75,13.15,498.0,765.97,597.45
2018,12,7,12,0,895.0,68.0,0.7,13.9,507.0,807.2,623.07
2018,12,7,12,15,895.0,67.5,0.75,14.35,503.5,833.45,640.38
2018,12,7,12,30,895.0,67.0,0.8,14.8,500.0,856.46,655.71
2018,12,7,12,45,891.0,66.0,0.85,15.25,488.5,872.0,666.08
2018,12,7,13,0,887.0,65.0,0.9,15.7,477.0,884.01,674.25
2018,12,7,13,15,878.0,64.5,0.95,15.75,459.0,888.63,678.6
2018,12,7,13,30,869.0,64.0,1.0,15.8,441.0,889.65,680.73
2018,12,7,13,45,855.5,62.5,1.05,15.8,416.0,881.62,676.94
2018,12,7,14,0,842.0,61.0,1.1,15.8,391.0,879.94,677.59
2018,12,7,14,15,821.0,59.5,1.05,15.6,360.0,858.17,663.19
2018,12,7,14,30,800.0,58.0,1.0,15.4,329.0,833.24,646.59
2018,12,7,14,45,770.0,55.5,0.95,15.2,293.0,795.92,620.88
2018,12,7,15,0,740.0,53.0,0.9,15.0,257.0,756.19,592.72
2018,12,7,15,15,696.0,48.5,0.9,15.0,217.5,699.66,551.49
2018,12,7,15,30,652.0,44.0,0.9,15.0,178.0,642.08,507.59
2018,12,7,15,45,467.5,43.5,0.9,13.6,128.5,483.32,387.79
2018,12,7,16,0,283.0,43.0,0.9,12.2,79.0,323.46,259.71
2018,12,7,16,15,230.5,30.0,0.9,11.75,52.0,259.94,184.88
2018,12,7,16,30,178.0,17.0,0.9,11.3,25.0,142.19,0.0
2018,12,7,16,45,89.0,8.5,0.95,10.9,12.5,67.98,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.0,4.55,15.5,8.54,0.0
2018,12,8,7,30,247.0,20.0,1.0,5.1,31.0,16.97,0.0
2018,12,8,7,45,374.0,28.0,0.95,5.6,65.5,23.35,12.96
2018,12,8,8,0,501.0,36.0,0.9,6.1,100.0,29.81,20.87
2018,12,8,8,15,572.0,41.0,1.05,6.55,139.5,66.11,34.78
2018,12,8,8,30,643.0,46.0,1.2,7.0,179.0,116.23,66.77
2018,12,8,8,45,687.5,50.0,1.35,7.5,218.0,169.2,109.95
2018,12,8,9,0,732.0,54.0,1.5,8.0,257.0,227.0,161.27
2018,12,8,9,15,764.0,56.5,1.65,8.7,293.0,284.2,213.86
2018,12,8,9,30,796.0,59.0,1.8,9.4,329.0,344.08,268.46
2018,12,8,9,45,818.5,60.5,1.95,10.15,360.5,401.45,320.1
2018,12,8,10,0,841.0,62.0,2.1,10.9,392.0,459.76,371.07
2018,12,8,10,15,848.5,65.0,2.15,11.4,415.5,512.73,416.39
2018,12,8,10,30,856.0,68.0,2.2,11.9,439.0,564.61,459.37
2018,12,8,10,45,870.5,67.5,2.3,12.4,458.5,611.41,497.57
2018,12,8,11,0,885.0,67.0,2.4,12.9,478.0,660.42,536.4
2018,12,8,11,15,890.0,68.0,2.4,13.15,489.5,703.28,569.13
2018,12,8,11,30,895.0,69.0,2.4,13.4,501.0,743.86,598.09
2018,12,8,11,45,897.0,69.0,2.4,13.7,504.5,778.47,622.31
2018,12,8,12,0,899.0,69.0,2.4,14.0,508.0,810.21,644.32
2018,12,8,12,15,894.0,69.5,2.35,14.05,503.5,833.8,660.61
2018,12,8,12,30,889.0,70.0,2.3,14.1,499.0,853.95,674.49
2018,12,8,12,45,879.5,71.0,2.3,14.2,487.0,867.34,683.97
2018,12,8,13,0,870.0,72.0,2.3,14.3,475.0,886.35,697.6
2018,12,8,13,15,805.5,81.5,2.25,14.25,443.5,853.97,674.69
2018,12,8,13,30,741.0,91.0,2.2,14.2,412.0,822.63,652.95
2018,12,8,13,45,767.5,81.5,2.15,14.15,397.0,834.76,662.5
2018,12,8,14,0,794.0,72.0,2.1,14.1,382.0,850.0,673.82
2018,12,8,14,15,786.0,67.5,1.9,13.85,354.0,836.41,663.4
