Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,30,778.0,63.0,1.7,13.6,326.0,819.58,650.64
2018,12,8,14,45,747.5,60.0,1.5,13.35,290.5,781.39,622.03
2018,12,8,15,0,717.0,57.0,1.3,13.1,255.0,740.79,591.03
2018,12,8,15,15,670.5,52.5,1.3,13.1,215.5,682.43,547.4
2018,12,8,15,30,624.0,48.0,1.3,13.1,176.0,622.98,501.03
2018,12,8,15,45,550.5,42.5,1.15,11.75,136.5,549.75,442.79
2018,12,8,16,0,477.0,37.0,1.0,10.4,97.0,469.93,374.78
2018,12,8,16,15,339.5,28.0,1.05,9.95,62.5,339.89,242.57
2018,12,8,16,30,202.0,19.0,1.1,9.5,28.0,193.67,0.0
2018,12,8,16,45,101.0,9.5,1.15,9.0,14.0,77.09,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,7,15,4.5,3.0,0.75,4.95,3.0,2.56,0.0
2018,12,9,7,30,9.0,6.0,0.7,5.1,6.0,5.12,0.0
2018,12,9,7,45,71.0,23.5,0.7,5.25,32.0,18.64,8.96
2018,12,9,8,0,133.0,41.0,0.7,5.4,58.0,31.82,22.68
2018,12,9,8,15,184.5,56.5,0.9,5.7,89.0,54.46,36.38
2018,12,9,8,30,236.0,72.0,1.1,6.0,120.0,86.89,59.76
2018,12,9,8,45,197.5,84.0,1.3,6.35,130.0,107.63,79.51
2018,12,9,9,0,159.0,96.0,1.5,6.7,140.0,123.83,96.3
2018,12,9,9,15,87.5,94.5,1.5,7.0,119.0,110.07,87.96
2018,12,9,9,30,16.0,93.0,1.5,7.3,98.0,83.32,67.0
2018,12,9,9,45,9.0,85.0,1.55,7.65,88.0,74.53,59.5
2018,12,9,10,0,2.0,77.0,1.6,8.0,78.0,64.88,51.08
2018,12,9,10,15,21.0,94.5,1.65,8.2,103.5,93.64,75.94
2018,12,9,10,30,40.0,112.0,1.7,8.4,129.0,122.08,100.44
2018,12,9,10,45,20.0,86.5,1.7,8.55,95.0,88.23,71.18
2018,12,9,11,0,0.0,61.0,1.7,8.7,61.0,50.55,38.3
2018,12,9,11,15,4.5,84.5,1.85,8.7,86.5,73.34,58.08
2018,12,9,11,30,9.0,108.0,2.0,8.7,112.0,97.91,79.21
2018,12,9,11,45,4.5,73.0,2.1,8.7,75.0,64.0,49.98
2018,12,9,12,0,0.0,38.0,2.2,8.7,38.0,31.43,21.7
2018,12,9,12,15,0.0,44.0,2.2,8.7,44.0,36.41,26.04
2018,12,9,12,30,0.0,50.0,2.2,8.7,50.0,41.4,30.37
2018,12,9,12,45,0.0,61.5,2.25,8.65,61.5,50.97,38.67
2018,12,9,13,0,0.0,73.0,2.3,8.6,73.0,60.56,47.0
2018,12,9,13,15,9.5,68.0,2.2,8.55,72.0,64.93,51.28
2018,12,9,13,30,19.0,63.0,2.1,8.5,71.0,73.4,59.14
2018,12,9,13,45,13.5,59.0,2.05,8.4,64.5,64.72,51.47
2018,12,9,14,0,8.0,55.0,2.0,8.3,58.0,52.85,40.99
2018,12,9,14,15,74.0,53.5,1.9,8.15,78.5,125.61,107.16
2018,12,9,14,30,140.0,52.0,1.8,8.0,99.0,196.93,170.71
2018,12,9,14,45,71.0,53.5,1.65,7.9,77.5,123.69,105.19
2018,12,9,15,0,2.0,55.0,1.5,7.8,56.0,47.3,35.96
2018,12,9,15,15,4.5,57.5,1.5,7.8,58.5,53.13,41.12
2018,12,9,15,30,7.0,60.0,1.5,7.8,61.0,61.58,48.27
2018,12,9,15,45,4.0,42.0,1.15,7.2,42.5,39.66,28.84
2018,12,9,16,0,1.0,24.0,0.8,6.6,24.0,20.58,11.9
2018,12,9,16,15,0.5,15.0,0.8,6.4,15.0,12.73,3.94
2018,12,9,16,30,0.0,6.0,0.8,6.2,6.0,4.92,0.0
2018,12,9,16,45,0.0,3.0,0.75,5.95,3.0,2.56,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.25,5.0,1.0,0.85,0.0
2018,12,10,7,30,0.0,2.0,1.4,5.3,2.0,1.71,0.0
2018,12,10,7,45,0.5,11.0,1.6,5.65,11.0,9.04,1.25
2018,12,10,8,0,1.0,20.0,1.8,6.0,20.0,16.48,8.95
2018,12,10,8,15,3.0,28.5,1.95,6.4,29.0,23.66,14.81
2018,12,10,8,30,5.0,37.0,2.1,6.8,38.0,31.11,21.38
2018,12,10,8,45,3.5,37.0,2.25,7.2,38.0,31.14,21.59
2018,12,10,9,0,2.0,37.0,2.4,7.6,38.0,31.0,21.58
2018,12,10,9,15,2.0,68.0,2.6,8.2,69.0,57.0,44.29
2018,12,10,9,30,2.0,99.0,2.8,8.8,100.0,83.69,67.3
2018,12,10,9,45,1.0,95.5,2.95,9.4,96.0,80.45,64.3
2018,12,10,10,0,0.0,92.0,3.1,10.0,92.0,77.01,61.12
2018,12,10,10,15,0.0,104.5,3.15,10.55,104.5,88.04,70.36
2018,12,10,10,30,0.0,117.0,3.2,11.1,117.0,99.31,79.7
2018,12,10,10,45,16.5,144.5,3.25,11.6,152.0,134.76,109.7
2018,12,10,11,0,33.0,172.0,3.3,12.1,187.0,182.64,149.77
2018,12,10,11,15,64.5,189.5,3.25,12.45,220.0,225.66,185.8
2018,12,10,11,30,96.0,207.0,3.2,12.8,253.0,272.09,224.3
2018,12,10,11,45,185.0,204.0,3.15,13.15,293.5,356.43,294.5
2018,12,10,12,0,274.0,201.0,3.1,13.5,334.0,448.6,369.33
2018,12,10,12,15,418.0,171.0,3.1,13.65,372.5,561.47,460.59
2018,12,10,12,30,562.0,141.0,3.1,13.8,411.0,663.15,541.35
2018,12,10,12,45,728.0,101.0,3.05,14.0,442.5,784.56,631.46
2018,12,10,13,0,894.0,61.0,3.0,14.2,474.0,881.71,701.07
2018,12,10,13,15,886.5,60.0,3.0,14.25,456.0,887.31,704.76
2018,12,10,13,30,879.0,59.0,3.0,14.3,438.0,889.29,706.78
2018,12,10,13,45,867.5,57.5,2.95,14.35,414.0,883.36,702.84
2018,12,10,14,0,856.0,56.0,2.9,14.4,390.0,873.93,696.47
2018,12,10,14,15,837.0,54.5,2.7,14.25,359.5,854.32,682.08
2018,12,10,14,30,818.0,53.0,2.5,14.1,329.0,831.69,665.29
2018,12,10,14,45,790.0,50.5,2.35,13.95,293.5,805.96,646.19
2018,12,10,15,0,762.0,48.0,2.2,13.8,258.0,768.19,617.51
2018,12,10,15,15,719.0,45.0,2.2,13.8,219.0,714.62,576.73
2018,12,10,15,30,676.0,42.0,2.2,13.8,180.0,659.85,533.15
2018,12,10,15,45,608.0,37.0,1.6,12.2,140.0,581.34,468.53
2018,12,10,16,0,540.0,32.0,1.0,10.6,100.0,503.87,399.78
2018,12,10,16,15,397.0,25.0,1.1,10.15,64.5,368.88,263.09
2018,12,10,16,30,254.0,18.0,1.2,9.7,29.0,231.28,0.0
2018,12,10,16,45,127.0,9.0,1.25,9.25,14.5,94.57,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,11,7,15,126.0,8.5,1.45,1.25,13.5,7.26,0.0
2018,12,11,7,30,252.0,17.0,1.7,2.1,27.0,14.51,0.0
2018,12,11,7,45,396.5,24.0,1.9,2.9,62.0,21.81,10.69
2018,12,11,8,0,541.0,31.0,2.1,3.7,97.0,28.06,19.32
2018,12,11,8,15,611.0,36.0,2.15,4.4,137.0,59.76,29.88
2018,12,11,8,30,681.0,41.0,2.2,5.1,177.0,111.63,62.01
2018,12,11,8,45,724.5,44.0,2.25,5.75,216.0,165.39,105.65
2018,12,11,9,0,768.0,47.0,2.3,6.4,255.0,223.76,157.91
2018,12,11,9,15,793.5,50.0,2.2,7.1,290.5,281.34,211.68
2018,12,11,9,30,819.0,53.0,2.1,7.8,326.0,340.47,266.37
2018,12,11,9,45,835.5,55.5,2.0,8.5,356.5,396.88,317.66
2018,12,11,10,0,852.0,58.0,1.9,9.2,387.0,453.59,367.39
2018,12,11,10,15,864.5,59.5,1.8,9.75,412.0,507.22,413.02
2018,12,11,10,30,877.0,61.0,1.7,10.3,437.0,560.18,456.33
2018,12,11,10,45,874.5,64.5,1.6,10.9,452.5,605.5,491.94
2018,12,11,11,0,872.0,68.0,1.5,11.5,468.0,648.36,524.29
2018,12,11,11,15,871.0,69.5,1.55,12.0,477.5,687.31,554.04
2018,12,11,11,30,870.0,71.0,1.6,12.5,487.0,723.6,579.45
2018,12,11,11,45,857.0,75.0,1.65,13.05,487.5,757.79,603.04
2018,12,11,12,0,844.0,79.0,1.7,13.6,488.0,782.18,619.44
2018,12,11,12,15,871.0,72.0,1.7,13.85,491.5,814.21,641.58
2018,12,11,12,30,898.0,65.0,1.7,14.1,495.0,851.55,667.27
2018,12,11,12,45,894.0,64.0,1.75,14.3,484.0,867.49,678.47
2018,12,11,13,0,890.0,63.0,1.8,14.5,473.0,879.89,687.54
2018,12,11,13,15,880.5,62.0,1.8,14.55,454.5,883.8,690.65
2018,12,11,13,30,871.0,61.0,1.8,14.6,436.0,884.07,691.41
2018,12,11,13,45,857.0,59.5,1.8,14.65,411.0,875.98,686.43
2018,12,11,14,0,843.0,58.0,1.8,14.7,386.0,864.41,679.1
2018,12,11,14,15,822.0,56.0,1.6,14.55,355.0,842.45,662.6
2018,12,11,14,30,801.0,54.0,1.4,14.4,324.0,827.02,650.48
2018,12,11,14,45,771.0,51.5,1.2,14.2,288.5,790.19,622.71
2018,12,11,15,0,741.0,49.0,1.0,14.0,253.0,751.01,592.65
2018,12,11,15,15,697.5,45.5,1.0,14.0,214.5,696.76,552.68
2018,12,11,15,30,654.0,42.0,1.0,14.0,176.0,641.43,510.05
2018,12,11,15,45,572.5,38.0,0.7,13.3,136.0,553.66,439.23
2018,12,11,16,0,491.0,34.0,0.4,12.6,96.0,477.8,373.24
2018,12,11,16,15,313.5,25.5,0.5,12.05,59.5,318.65,225.21
2018,12,11,16,30,136.0,17.0,0.6,11.5,23.0,144.57,0.0
2018,12,11,16,45,68.0,8.5,0.7,11.0,11.5,53.82,0.0
2018,12,11,17,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,12,7,15,77.0,8.0,2.9,5.7,11.0,6.83,0.0
2018,12,12,7,30,154.0,16.0,3.1,5.8,22.0,13.66,0.0
2018,12,12,7,45,281.0,25.5,3.35,5.95,53.0,21.13,9.5
2018,12,12,8,0,408.0,35.0,3.6,6.1,84.0,28.83,19.69
2018,12,12,8,15,427.5,45.5,3.55,6.6,114.0,56.7,32.23
2018,12,12,8,30,447.0,56.0,3.5,7.1,144.0,97.42,59.59
2018,12,12,8,45,578.5,55.0,3.5,7.55,194.5,148.54,97.17
2018,12,12,9,0,710.0,54.0,3.5,8.0,245.0,215.93,152.84
2018,12,12,9,15,699.0,62.5,3.55,8.65,272.0,265.26,200.52
2018,12,12,9,30,688.0,71.0,3.6,9.3,299.0,312.11,245.6
2018,12,12,9,45,702.5,76.0,3.65,9.95,328.0,364.4,293.52
2018,12,12,10,0,717.0,81.0,3.7,10.6,357.0,417.16,340.52
2018,12,12,10,15,804.0,70.5,3.7,11.15,398.5,489.59,401.98
2018,12,12,10,30,891.0,60.0,3.7,11.7,440.0,565.1,464.67
2018,12,12,10,45,902.5,60.0,3.7,12.2,459.0,615.46,506.05
2018,12,12,11,0,914.0,60.0,3.7,12.7,478.0,664.46,545.3
2018,12,12,11,15,920.5,59.5,3.8,13.05,489.5,707.81,579.38
2018,12,12,11,30,927.0,59.0,3.9,13.4,501.0,748.87,609.56
2018,12,12,11,45,930.0,59.0,4.0,13.8,505.5,785.42,636.04
2018,12,12,12,0,933.0,59.0,4.1,14.2,510.0,819.09,660.28
2018,12,12,12,15,930.5,59.5,4.15,14.35,507.0,845.86,679.78
2018,12,12,12,30,928.0,60.0,4.2,14.5,504.0,869.21,696.84
2018,12,12,12,45,920.5,61.0,4.3,14.7,493.0,885.41,709.03
2018,12,12,13,0,913.0,62.0,4.4,14.9,482.0,897.92,718.82
2018,12,12,13,15,867.0,68.5,4.35,14.9,455.0,879.67,705.62
2018,12,12,13,30,821.0,75.0,4.3,14.9,428.0,866.42,696.38
2018,12,12,13,45,791.5,73.0,4.25,14.9,397.5,843.63,680.1
2018,12,12,14,0,762.0,71.0,4.2,14.9,367.0,817.33,661.29
2018,12,12,14,15,714.0,70.5,3.9,14.6,331.0,772.84,628.32
2018,12,12,14,30,666.0,70.0,3.6,14.3,295.0,732.29,597.97
2018,12,12,14,45,696.0,61.0,3.3,14.05,273.5,735.68,600.27
2018,12,12,15,0,726.0,52.0,3.0,13.8,252.0,741.86,603.57
2018,12,12,15,15,629.0,52.5,3.0,13.8,207.0,653.86,535.33
2018,12,12,15,30,532.0,53.0,3.0,13.8,162.0,561.18,461.54
2018,12,12,15,45,412.5,47.0,2.3,11.9,120.0,443.28,365.87
2018,12,12,16,0,293.0,41.0,1.6,10.0,78.0,328.15,268.12
2018,12,12,16,15,253.5,29.0,1.6,9.4,52.5,277.14,201.84
2018,12,12,16,30,214.0,17.0,1.6,8.8,27.0,202.65,0.0
2018,12,12,16,45,107.0,8.5,1.55,8.15,13.5,80.62,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,13,7,15,111.5,8.0,1.25,4.25,12.0,0.0,0.0
2018,12,13,7,30,223.0,16.0,1.3,4.8,24.0,13.66,0.0
2018,12,13,7,45,365.5,24.0,1.35,5.3,57.5,20.02,8.26
2018,12,13,8,0,508.0,32.0,1.4,5.8,91.0,28.99,19.84
2018,12,13,8,15,581.5,37.0,1.65,6.45,130.5,56.9,29.0
2018,12,13,8,30,655.0,42.0,1.9,7.1,170.0,107.03,58.98
2018,12,13,8,45,616.5,53.5,2.2,7.7,194.5,152.08,98.2
2018,12,13,9,0,578.0,65.0,2.5,8.3,219.0,194.2,139.0
2018,12,13,9,15,530.0,81.0,2.6,8.95,237.5,232.96,177.82
2018,12,13,9,30,482.0,97.0,2.7,9.6,256.0,261.83,207.35
2018,12,13,9,45,464.5,110.0,2.8,10.25,275.0,297.76,240.82
2018,12,13,10,0,447.0,123.0,2.9,10.9,294.0,331.32,271.13
2018,12,13,10,15,605.0,103.0,2.95,11.3,350.5,422.85,347.4
2018,12,13,10,30,763.0,83.0,3.0,11.7,407.0,521.25,428.19
2018,12,13,10,45,830.5,72.5,3.05,12.1,439.5,588.98,483.33
2018,12,13,11,0,898.0,62.0,3.1,12.5,472.0,654.95,536.27
2018,12,13,11,15,903.5,62.5,3.15,12.8,483.5,698.25,570.18
2018,12,13,11,30,909.0,63.0,3.2,13.1,495.0,739.29,600.11
2018,12,13,11,45,911.5,63.0,3.25,13.35,499.5,774.98,625.96
2018,12,13,12,0,914.0,63.0,3.3,13.6,504.0,807.83,649.61
2018,12,13,12,15,911.5,63.5,3.35,13.75,501.0,834.23,668.75
2018,12,13,12,30,909.0,64.0,3.4,13.9,498.0,857.28,685.52
2018,12,13,12,45,902.0,64.5,3.4,14.1,487.0,873.02,696.63
2018,12,13,13,0,895.0,65.0,3.4,14.3,476.0,885.14,705.28
2018,12,13,13,15,885.5,64.0,3.35,14.3,458.0,889.39,708.59
2018,12,13,13,30,876.0,63.0,3.3,14.3,440.0,889.99,709.41
2018,12,13,13,45,862.0,62.0,3.25,14.3,415.5,882.91,704.78
2018,12,13,14,0,848.0,61.0,3.2,14.3,391.0,882.08,704.78
2018,12,13,14,15,827.0,59.0,3.0,14.1,360.0,860.3,688.91
2018,12,13,14,30,806.0,57.0,2.8,13.9,329.0,835.32,670.6
2018,12,13,14,45,775.0,55.0,2.55,13.65,293.5,798.42,642.83
2018,12,13,15,0,744.0,53.0,2.3,13.4,258.0,759.05,612.49
2018,12,13,15,15,699.0,49.5,2.3,13.4,219.0,703.45,569.98
2018,12,13,15,30,654.0,46.0,2.3,13.4,180.0,646.55,524.62
2018,12,13,15,45,580.0,40.5,1.75,11.55,140.0,562.81,456.7
2018,12,13,16,0,506.0,35.0,1.2,9.7,100.0,480.0,384.83
2018,12,13,16,15,363.5,27.5,1.2,9.15,65.0,359.71,260.79
2018,12,13,16,30,221.0,20.0,1.2,8.6,30.0,209.62,0.0
2018,12,13,16,45,110.5,10.0,1.25,8.1,15.0,84.39,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,14,7,15,4.5,2.0,1.45,7.1,2.0,0.0,0.0
2018,12,14,7,30,9.0,4.0,1.5,7.5,4.0,3.41,0.0
2018,12,14,7,45,4.5,6.0,1.55,7.9,6.0,5.06,0.0
2018,12,14,8,0,0.0,8.0,1.6,8.3,8.0,6.56,0.06
2018,12,14,8,15,0.0,9.5,1.75,9.0,9.5,7.8,1.04
2018,12,14,8,30,0.0,11.0,1.9,9.7,11.0,9.03,2.18
2018,12,14,8,45,0.0,14.0,2.1,10.35,14.0,11.51,4.37
2018,12,14,9,0,0.0,17.0,2.3,11.0,17.0,13.99,6.54
2018,12,14,9,15,4.0,43.0,2.6,11.6,44.5,36.64,26.06
2018,12,14,9,30,8.0,69.0,2.9,12.2,72.0,59.95,46.0
2018,12,14,9,45,4.0,43.5,3.2,12.8,45.0,37.51,26.7
2018,12,14,10,0,0.0,18.0,3.5,13.4,18.0,14.83,7.14
2018,12,14,10,15,0.0,39.5,3.65,13.6,39.5,32.64,22.41
2018,12,14,10,30,0.0,61.0,3.8,13.8,61.0,50.53,37.63
2018,12,14,10,45,2.0,99.5,3.95,14.05,100.5,84.83,66.63
2018,12,14,11,0,4.0,138.0,4.1,14.3,140.0,121.61,97.4
2018,12,14,11,15,18.5,133.5,4.1,14.35,142.5,127.61,102.69
2018,12,14,11,30,33.0,129.0,4.1,14.4,145.0,142.64,115.65
2018,12,14,11,45,158.0,151.5,4.15,14.5,227.5,275.98,229.12
2018,12,14,12,0,283.0,174.0,4.2,14.6,310.0,422.77,350.04
2018,12,14,12,15,281.5,179.5,4.2,14.65,314.0,439.51,363.04
2018,12,14,12,30,280.0,185.0,4.2,14.7,318.0,455.47,375.85
2018,12,14,12,45,368.0,161.5,4.2,14.8,332.5,532.28,438.8
2018,12,14,13,0,456.0,138.0,4.2,14.9,347.0,592.0,487.8
2018,12,14,13,15,365.5,138.0,4.15,14.9,301.5,520.6,430.4
2018,12,14,13,30,275.0,138.0,4.1,14.9,256.0,423.61,352.57
2018,12,14,13,45,333.0,130.0,4.05,14.9,265.0,493.19,409.97
2018,12,14,14,0,391.0,122.0,4.0,14.9,274.0,539.69,448.3
2018,12,14,14,15,303.5,122.0,3.85,14.75,234.5,440.48,368.28
2018,12,14,14,30,216.0,122.0,3.7,14.6,195.0,363.92,304.85
2018,12,14,14,45,117.0,95.0,3.55,14.45,134.0,220.14,184.7
2018,12,14,15,0,18.0,68.0,3.4,14.3,73.0,82.6,65.71
2018,12,14,15,15,9.0,51.5,3.4,14.3,54.0,50.41,37.89
2018,12,14,15,30,0.0,35.0,3.4,14.3,35.0,28.9,19.0
2018,12,14,15,45,0.0,28.0,2.8,13.35,28.0,23.1,13.93
2018,12,14,16,0,0.0,21.0,2.2,12.4,21.0,17.3,8.77
2018,12,14,16,15,7.5,14.5,2.1,12.1,15.0,17.92,7.98
2018,12,14,16,30,15.0,8.0,2.0,11.8,9.0,20.33,0.0
2018,12,14,16,45,7.5,4.0,1.95,11.5,4.5,8.57,0.0
2018,12,14,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.0,0.8,8.5,5.5,0.0,0.0
2018,12,15,7,30,20.0,10.0,0.8,8.8,11.0,8.54,0.0
2018,12,15,7,45,47.5,25.0,0.8,9.1,29.5,19.95,6.84
2018,12,15,8,0,75.0,40.0,0.8,9.4,48.0,31.33,21.41
2018,12,15,8,15,76.0,55.5,0.95,9.75,67.0,46.91,32.63
2018,12,15,8,30,77.0,71.0,1.1,10.1,86.0,66.29,48.15
2018,12,15,8,45,84.0,86.5,1.25,10.5,106.0,87.12,65.7
2018,12,15,9,0,91.0,102.0,1.4,10.9,126.0,109.12,84.72
2018,12,15,9,15,146.5,102.0,1.45,11.45,147.0,131.87,102.95
2018,12,15,9,30,202.0,102.0,1.5,12.0,168.0,165.04,130.75
2018,12,15,9,45,159.0,115.0,1.55,12.55,170.0,168.56,135.61
2018,12,15,10,0,116.0,128.0,1.6,13.1,172.0,172.1,139.61
2018,12,15,10,15,152.0,150.5,1.6,13.7,212.0,219.83,179.25
2018,12,15,10,30,188.0,173.0,1.6,14.3,252.0,271.87,221.72
2018,12,15,10,45,166.5,183.5,1.55,14.85,256.0,281.29,228.89
2018,12,15,11,0,145.0,194.0,1.5,15.4,260.0,288.73,234.29
2018,12,15,11,15,110.0,195.5,1.45,15.7,246.0,275.29,222.83
2018,12,15,11,30,75.0,197.0,1.4,16.0,232.0,245.33,198.08
2018,12,15,11,45,182.5,191.0,1.35,16.25,278.0,338.41,274.54
2018,12,15,12,0,290.0,185.0,1.3,16.5,324.0,440.59,355.28
2018,12,15,12,15,402.0,168.5,1.3,16.65,360.5,542.52,433.94
2018,12,15,12,30,514.0,152.0,1.3,16.8,397.0,631.97,501.62
2018,12,15,12,45,489.0,154.0,1.3,16.9,383.0,627.47,497.4
2018,12,15,13,0,464.0,156.0,1.3,17.0,369.0,620.09,491.99
2018,12,15,13,15,316.0,164.5,1.25,17.0,307.0,487.88,391.37
2018,12,15,13,30,168.0,173.0,1.2,17.0,245.0,352.88,285.35
2018,12,15,13,45,88.5,147.0,1.1,17.0,184.5,251.14,203.79
2018,12,15,14,0,9.0,121.0,1.0,17.0,124.0,118.36,93.72
2018,12,15,14,15,86.0,112.0,0.9,16.9,141.0,209.48,171.99
2018,12,15,14,30,163.0,103.0,0.8,16.8,158.0,288.68,237.77
2018,12,15,14,45,150.0,102.5,0.65,16.7,149.0,260.45,214.25
2018,12,15,15,0,137.0,102.0,0.5,16.6,140.0,252.3,206.89
2018,12,15,15,15,85.0,89.0,0.5,16.6,111.5,191.85,156.27
2018,12,15,15,30,33.0,76.0,0.5,16.6,83.0,118.03,93.94
2018,12,15,15,45,24.0,60.0,0.65,15.45,64.5,92.33,72.25
2018,12,15,16,0,15.0,44.0,0.8,14.3,46.0,66.26,49.47
2018,12,15,16,15,21.0,29.5,0.9,13.7,31.0,53.83,35.08
2018,12,15,16,30,27.0,15.0,1.0,13.1,16.0,41.8,0.0
2018,12,15,16,45,13.5,7.5,1.1,12.5,8.0,15.69,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,9.2,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,9.7,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.5,1.45,10.25,4.5,3.69,0.0
2018,12,16,8,0,0.0,7.0,1.5,10.8,7.0,5.74,0.0
2018,12,16,8,15,0.0,8.5,1.8,11.2,8.5,6.98,0.28
2018,12,16,8,30,0.0,10.0,2.1,11.6,10.0,8.21,1.41
2018,12,16,8,45,0.0,14.0,2.35,12.0,14.0,11.51,4.31
2018,12,16,9,0,0.0,18.0,2.6,12.4,18.0,14.81,7.19
2018,12,16,9,15,0.0,32.0,2.65,12.7,32.0,26.4,17.21
2018,12,16,9,30,0.0,46.0,2.7,13.0,46.0,38.02,27.21
2018,12,16,9,45,0.0,43.0,2.75,13.35,43.0,35.53,25.0
2018,12,16,10,0,0.0,40.0,2.8,13.7,40.0,33.05,22.79
2018,12,16,10,15,0.0,38.0,2.95,13.95,38.0,31.39,21.32
2018,12,16,10,30,0.0,36.0,3.1,14.2,36.0,29.74,19.85
2018,12,16,10,45,0.0,38.0,3.25,14.45,38.0,31.41,21.22
2018,12,16,11,0,0.0,40.0,3.4,14.7,40.0,33.07,22.58
2018,12,16,11,15,0.0,44.0,3.3,14.75,44.0,36.4,25.38
2018,12,16,11,30,0.0,48.0,3.2,14.8,48.0,39.73,28.18
2018,12,16,11,45,0.0,48.5,3.15,14.85,48.5,40.15,28.52
2018,12,16,12,0,0.0,49.0,3.1,14.9,49.0,40.56,28.86
2018,12,16,12,15,0.5,65.0,3.0,14.85,65.0,54.3,40.51
2018,12,16,12,30,1.0,81.0,2.9,14.8,81.0,68.09,52.18
2018,12,16,12,45,0.5,65.5,2.85,14.8,65.5,54.73,40.9
2018,12,16,13,0,0.0,50.0,2.8,14.8,50.0,41.39,29.62
2018,12,16,13,15,0.0,56.5,2.85,14.75,56.5,46.79,34.25
2018,12,16,13,30,0.0,63.0,2.9,14.7,63.0,52.2,38.89
2018,12,16,13,45,0.0,55.5,2.9,14.7,55.5,45.95,33.62
2018,12,16,14,0,0.0,48.0,2.9,14.7,48.0,39.7,28.35
2018,12,16,14,15,0.0,46.0,2.95,14.6,46.0,38.03,26.97
2018,12,16,14,30,0.0,44.0,3.0,14.5,44.0,36.36,25.59
2018,12,16,14,45,0.0,33.5,3.0,14.35,33.5,27.64,18.14
2018,12,16,15,0,0.0,23.0,3.0,14.2,23.0,18.94,10.66
2018,12,16,15,15,0.0,17.5,3.0,14.2,17.5,14.4,6.72
2018,12,16,15,30,0.0,12.0,3.0,14.2,12.0,9.86,2.78
2018,12,16,15,45,0.0,10.0,2.85,13.8,10.0,8.21,1.3
2018,12,16,16,0,0.0,8.0,2.7,13.4,8.0,6.56,0.0
2018,12,16,16,15,9.0,6.5,2.7,13.3,7.0,13.91,5.1
2018,12,16,16,30,18.0,5.0,2.7,13.2,6.0,22.57,0.0
2018,12,16,16,45,9.0,2.5,2.7,13.05,3.0,8.33,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,7,15,89.5,7.0,1.25,7.05,9.5,0.0,0.0
2018,12,17,7,30,179.0,14.0,1.3,7.8,19.0,11.95,0.0
2018,12,17,7,45,289.0,18.5,1.3,8.55,43.0,15.15,2.75
2018,12,17,8,0,399.0,23.0,1.3,9.3,67.0,20.35,11.83
2018,12,17,8,15,523.0,31.0,1.45,9.85,113.5,44.46,21.54
2018,12,17,8,30,647.0,39.0,1.6,10.4,160.0,97.89,51.5
2018,12,17,8,45,695.0,41.5,1.75,11.0,198.5,149.24,90.77
2018,12,17,9,0,743.0,44.0,1.9,11.6,237.0,205.77,139.58
2018,12,17,9,15,769.5,47.5,1.85,12.0,272.5,262.35,191.38
2018,12,17,9,30,796.0,51.0,1.8,12.4,308.0,320.79,244.76
2018,12,17,9,45,812.5,54.5,1.7,12.85,339.0,376.9,295.27
2018,12,17,10,0,829.0,58.0,1.6,13.3,370.0,433.43,344.47
2018,12,17,10,15,843.5,59.5,1.6,13.6,395.5,486.97,390.17
2018,12,17,10,30,858.0,61.0,1.6,13.9,421.0,540.11,434.08
2018,12,17,10,45,868.0,61.5,1.6,14.2,440.0,588.82,473.26
2018,12,17,11,0,878.0,62.0,1.6,14.5,459.0,636.17,510.26
2018,12,17,11,15,882.5,63.0,1.6,14.7,470.5,678.8,542.92
2018,12,17,11,30,887.0,64.0,1.6,14.9,482.0,719.19,571.49
2018,12,17,11,45,889.0,64.0,1.6,15.1,486.5,754.06,595.64
2018,12,17,12,0,891.0,64.0,1.6,15.3,491.0,786.15,617.67
2018,12,17,12,15,832.0,77.0,1.65,15.35,474.0,789.82,620.36
2018,12,17,12,30,773.0,90.0,1.7,15.4,457.0,779.55,613.53
2018,12,17,12,45,567.0,131.5,1.7,15.5,397.5,675.16,538.0
2018,12,17,13,0,361.0,173.0,1.7,15.6,338.0,529.4,427.01
2018,12,17,13,15,277.0,169.5,1.75,15.5,293.5,458.88,373.25
2018,12,17,13,30,193.0,166.0,1.8,15.4,249.0,365.97,300.04
2018,12,17,13,45,180.5,158.5,1.8,15.35,232.5,349.95,288.06
2018,12,17,14,0,168.0,151.0,1.8,15.3,216.0,333.26,275.01
2018,12,17,14,15,220.5,134.0,1.6,14.9,212.5,381.26,315.22
2018,12,17,14,30,273.0,117.0,1.4,14.5,209.0,408.06,338.02
2018,12,17,14,45,148.0,95.5,1.2,14.1,144.5,266.86,221.93
2018,12,17,15,0,23.0,74.0,1.0,13.7,80.0,94.66,75.92
2018,12,17,15,15,19.5,61.0,1.0,13.7,65.5,77.34,61.34
2018,12,17,15,30,16.0,48.0,1.0,13.7,51.0,59.91,46.14
2018,12,17,15,45,12.0,38.0,1.0,12.55,40.0,46.0,33.94
2018,12,17,16,0,8.0,28.0,1.0,11.4,29.0,32.03,21.5
2018,12,17,16,15,17.0,19.5,1.0,11.1,20.5,29.98,17.78
2018,12,17,16,30,26.0,11.0,1.0,10.8,12.0,40.84,0.0
2018,12,17,16,45,13.0,5.5,1.0,10.5,6.0,13.66,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,7,15,52.5,5.5,1.25,7.05,7.0,0.0,0.0
2018,12,18,7,30,105.0,11.0,1.2,7.7,14.0,9.39,0.0
2018,12,18,7,45,212.5,22.5,1.15,8.35,41.0,18.59,3.91
2018,12,18,8,0,320.0,34.0,1.1,9.0,68.0,27.99,18.31
2018,12,18,8,15,428.5,38.5,1.2,9.65,105.5,44.92,24.32
2018,12,18,8,30,537.0,43.0,1.3,10.3,143.0,88.19,47.96
2018,12,18,8,45,516.0,54.5,1.45,10.95,168.5,131.02,83.33
2018,12,18,9,0,495.0,66.0,1.6,11.6,194.0,171.25,120.43
2018,12,18,9,15,636.0,60.5,1.55,12.1,249.5,236.48,173.94
2018,12,18,9,30,777.0,55.0,1.5,12.6,305.0,317.34,241.64
2018,12,18,9,45,785.5,59.5,1.45,13.05,333.5,371.08,290.02
2018,12,18,10,0,794.0,64.0,1.4,13.5,362.0,424.5,336.65
2018,12,18,10,15,710.5,84.0,1.35,13.9,364.5,449.11,359.48
2018,12,18,10,30,627.0,104.0,1.3,14.3,367.0,463.74,372.85
2018,12,18,10,45,675.5,99.5,1.25,14.7,394.0,521.14,418.38
2018,12,18,11,0,724.0,95.0,1.2,15.1,421.0,580.8,464.03
2018,12,18,11,15,653.5,114.0,1.2,15.3,414.5,587.95,469.05
2018,12,18,11,30,583.0,133.0,1.2,15.5,408.0,586.79,467.82
2018,12,18,11,45,713.0,104.5,1.2,15.75,444.0,678.39,537.26
2018,12,18,12,0,843.0,76.0,1.2,16.0,480.0,769.52,600.81
2018,12,18,12,15,833.0,77.5,1.25,16.1,475.0,790.27,614.72
2018,12,18,12,30,823.0,79.0,1.3,16.2,470.0,807.5,627.08
2018,12,18,12,45,699.0,104.0,1.35,16.3,431.0,756.75,591.76
2018,12,18,13,0,575.0,129.0,1.4,16.4,392.0,692.18,546.69
2018,12,18,13,15,543.5,130.5,1.4,16.4,372.0,668.85,530.85
2018,12,18,13,30,512.0,132.0,1.4,16.4,352.0,651.15,518.66
2018,12,18,13,45,436.0,137.5,1.4,16.4,317.5,595.38,477.31
2018,12,18,14,0,360.0,143.0,1.4,16.4,283.0,516.73,418.19
2018,12,18,14,15,350.0,132.5,1.35,16.25,260.0,496.96,404.32
2018,12,18,14,30,340.0,122.0,1.3,16.1,237.0,496.16,403.76
2018,12,18,14,45,308.5,111.5,1.25,15.9,207.5,434.17,356.16
2018,12,18,15,0,277.0,101.0,1.2,15.7,178.0,392.17,323.1
2018,12,18,15,15,286.0,85.5,1.2,15.7,154.5,396.91,326.4
2018,12,18,15,30,295.0,70.0,1.2,15.7,131.0,380.31,312.09
2018,12,18,15,45,367.0,52.5,1.05,14.4,112.0,413.24,336.55
2018,12,18,16,0,439.0,35.0,0.9,13.1,93.0,439.92,350.7
2018,12,18,16,15,354.0,27.5,0.95,12.65,63.0,354.16,260.22
2018,12,18,16,30,269.0,20.0,1.0,12.2,33.0,248.6,0.0
2018,12,18,16,45,134.5,10.0,1.05,11.75,16.5,101.46,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
